ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/27/2014 00:00,2,0.000,ALERT,214.64,298.47,60.006,1406433604,"274151322000083","019011112586793",0.00,19.30,0,294.86,299.97,0.0,0.0,0.000,206784.8,206784.8,17530,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406433638,60199.00
07/27/2014 00:00,2,0.000,ALERT,215.32,298.17,60.043,1406433604,"274151322000076","019011112586793",0.00,19.50,0,294.56,299.97,0.0,0.0,0.000,214658.6,214658.6,17511,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406433640,60200.00
07/27/2014 00:00,2,0.000,ALERT,214.87,298.17,60.038,1406433604,"274151322000094","019011112586793",0.00,19.50,0,294.26,299.07,0.0,0.0,0.000,147219.8,147219.8,17879,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406433642,60201.00
07/27/2014 00:00,2,0.000,ALERT,214.64,297.87,60.033,1406433604,"274151322000052","019011112586793",0.00,19.80,0,294.56,300.27,0.0,0.0,0.000,207556.5,207556.5,17473,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406433644,60202.00
07/27/2014 00:00,2,0.000,ALERT,214.64,298.47,60.033,1406433604,"274151322000085","019011112586793",0.00,19.50,0,294.56,299.67,0.0,0.0,0.000,206636.5,206636.5,17429,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406433646,60203.00
07/27/2014 00:00,2,0.000,ALERT,214.64,297.57,60.038,1406433604,"274151322000087","019011112586793",0.00,21.50,0,293.96,299.37,0.0,0.0,0.000,197212.0,197212.0,17465,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406433648,60204.00
07/27/2014 00:00,2,0.000,ALERT,214.41,297.87,60.033,1406433604,"274151322000088","019011112586793",0.00,19.80,0,294.56,299.67,0.0,0.0,0.000,200561.4,200561.4,17447,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406433649,60205.00
07/27/2014 00:00,2,0.000,ALERT,214.64,299.37,60.028,1406433604,"274151322000095","019011112586793",0.00,19.30,0,295.76,300.57,0.0,0.0,0.000,212642.0,212642.0,17500,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406433651,60206.00
07/27/2014 00:00,2,0.000,ALERT,215.32,297.57,60.001,1406433604,"274151322000068","019011112586793",0.00,20.30,0,294.26,298.77,0.0,0.0,0.000,145290.5,145290.5,17935,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406433653,60207.00
07/27/2014 00:00,2,0.000,ALERT,214.41,298.47,60.038,1406433604,"274151322000054","019011112586793",0.00,19.80,0,294.56,300.27,0.0,0.0,0.000,204693.1,204693.1,17581,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406433655,60208.00
07/27/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406433604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38037.7,38037.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406434472,60209.00
07/27/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406433604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36362.7,36362.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406434472,60210.00
07/27/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406433604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,33812.600000025,33812.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406434472,60211.00
07/27/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406433604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,33598.800000011,33598.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406434472,60212.00
07/27/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406433604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34188.6,34188.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406434472,60213.00
07/27/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406433604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,30590,30590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406434472,60214.00
07/27/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406433604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31094.9,31094.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406434472,60215.00
07/27/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406433604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,28855,28855,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406434472,60216.00
07/27/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406433604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31050.4,31050.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406434472,60217.00
07/27/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406433604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39063.199999988,39063.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406434472,60218.00
07/27/2014 00:15,2,0.000,ALERT,214.19,298.17,60.012,1406434506,"274151322000083","019011112586793",0.00,19.00,0,295.76,300.27,0.0,0.0,0.000,206784.8,206784.8,17532,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406434540,60219.00
07/27/2014 00:15,2,0.000,ALERT,214.87,297.87,60.012,1406434506,"274151322000076","019011112586793",0.00,19.30,0,295.16,299.97,0.0,0.0,0.000,214658.6,214658.6,17513,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406434542,60220.00
07/27/2014 00:15,2,0.000,ALERT,214.64,297.57,60.012,1406434506,"274151322000094","019011112586793",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,147219.8,147219.8,17881,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406434544,60221.00
07/27/2014 00:15,2,0.000,ALERT,214.19,298.77,60.012,1406434506,"274151322000052","019011112586793",0.00,19.30,0,295.46,300.27,0.0,0.0,0.000,207556.5,207556.5,17475,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406434546,60222.00
07/27/2014 00:15,2,0.000,ALERT,214.41,297.87,60.012,1406434506,"274151322000085","019011112586793",0.00,19.00,0,295.46,299.97,0.0,0.0,0.000,206636.5,206636.5,17431,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406434548,60223.00
07/27/2014 00:15,2,0.000,ALERT,214.41,297.57,60.001,1406434506,"274151322000087","019011112586793",0.00,21.00,0,294.86,299.37,0.0,0.0,0.000,197212.0,197212.0,17467,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406434549,60224.00
07/27/2014 00:15,2,0.000,ALERT,213.96,298.17,60.006,1406434506,"274151322000088","019011112586793",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,200561.4,200561.4,17449,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406434551,60225.00
07/27/2014 00:15,2,0.000,ALERT,214.41,299.07,60.012,1406434506,"274151322000095","019011112586793",0.00,19.00,0,295.76,300.57,0.0,0.0,0.000,212642.0,212642.0,17502,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406434553,60226.00
07/27/2014 00:15,2,0.000,ALERT,215.09,297.26,60.028,1406434506,"274151322000068","019011112586793",0.00,19.80,0,294.86,298.77,0.0,0.0,0.000,145290.5,145290.5,17937,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406434555,60227.00
07/27/2014 00:15,2,0.000,ALERT,214.41,298.17,60.028,1406434506,"274151322000054","019011112586793",0.00,19.50,0,295.46,300.27,0.0,0.0,0.000,204693.1,204693.1,17583,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406434557,60228.00
07/27/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406434506,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,33598.800000011,33598.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406435374,60229.00
07/27/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406434506,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34188.6,34188.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406435374,60230.00
07/27/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406434506,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,30590,30590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406435374,60231.00
07/27/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406434506,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31094.9,31094.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406435374,60232.00
07/27/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406434506,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,28855,28855,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406435374,60233.00
07/27/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406434506,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31050.4,31050.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406435374,60234.00
07/27/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406434506,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39063.199999988,39063.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406435374,60235.00
07/27/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406434506,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38037.7,38037.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406435374,60236.00
07/27/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406434506,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36362.7,36362.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406435374,60237.00
07/27/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406434506,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,33812.600000025,33812.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406435374,60238.00
07/27/2014 00:30,2,0.000,ALERT,214.87,298.47,60.006,1406435404,"274151322000083","019011112586793",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,206784.8,206784.8,17534,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406435438,60239.00
07/27/2014 00:30,2,0.000,ALERT,215.32,297.57,60.033,1406435404,"274151322000076","019011112586793",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,214658.6,214658.6,17515,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406435440,60240.00
07/27/2014 00:30,2,0.000,ALERT,214.87,297.26,60.006,1406435404,"274151322000094","019011112586793",0.00,18.30,0,295.46,299.07,0.0,0.0,0.000,147219.8,147219.8,17883,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406435442,60241.00
07/27/2014 00:30,2,0.000,ALERT,214.41,298.47,60.006,1406435404,"274151322000052","019011112586793",0.00,18.70,0,295.46,299.97,0.0,0.0,0.000,207556.5,207556.5,17477,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406435444,60242.00
07/27/2014 00:30,2,0.000,ALERT,215.09,297.87,60.006,1406435404,"274151322000085","019011112586793",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,206636.5,206636.5,17433,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406435445,60243.00
07/27/2014 00:30,2,0.000,ALERT,214.87,297.57,60.017,1406435404,"274151322000087","019011112586793",0.00,20.30,0,294.86,299.37,0.0,0.0,0.000,197212.0,197212.0,17469,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406435447,60244.00
07/27/2014 00:30,2,0.000,ALERT,214.19,297.57,60.006,1406435404,"274151322000088","019011112586793",0.00,18.70,0,295.46,299.67,0.0,0.0,0.000,200561.4,200561.4,17451,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406435449,60245.00
07/27/2014 00:30,2,0.000,ALERT,214.64,298.77,59.996,1406435404,"274151322000095","019011112586793",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,212642.0,212642.0,17504,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406435451,60246.00
07/27/2014 00:30,2,0.000,ALERT,215.32,297.26,60.006,1406435404,"274151322000068","019011112586793",0.00,19.50,0,295.16,298.77,0.0,0.0,0.000,145290.5,145290.5,17939,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406435453,60247.00
07/27/2014 00:30,2,0.000,ALERT,214.41,298.17,59.996,1406435404,"274151322000054","019011112586793",0.00,19.00,0,295.76,300.27,0.0,0.0,0.000,204693.1,204693.1,17585,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406435455,60248.00
07/27/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406435404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31094.9,31094.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406436273,60249.00
07/27/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406435404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,28855,28855,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406436273,60250.00
07/27/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406435404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31050.4,31050.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406436273,60251.00
07/27/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406435404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39063.199999988,39063.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406436273,60252.00
07/27/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406435404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38037.7,38037.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406436273,60253.00
07/27/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406435404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36362.7,36362.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406436273,60254.00
07/27/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406435404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,33812.600000025,33812.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406436273,60255.00
07/27/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406435404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,33598.800000011,33598.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406436273,60256.00
07/27/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406435404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34188.6,34188.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406436273,60257.00
07/27/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406435404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,30590,30590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406436273,60258.00
07/27/2014 00:45,2,0.000,ALERT,214.87,299.97,60.038,1406436304,"274151322000083","019011112586793",0.00,17.80,0,296.06,302.07,0.0,0.0,0.000,206784.8,206784.8,17536,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406436339,60259.00
07/27/2014 00:45,2,0.000,ALERT,215.32,299.67,60.033,1406436304,"274151322000076","019011112586793",0.00,18.00,0,295.76,302.37,0.0,0.0,0.000,214658.6,214658.6,17517,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406436340,60260.00
07/27/2014 00:45,2,0.000,ALERT,215.09,299.37,60.049,1406436304,"274151322000094","019011112586793",0.00,17.80,0,295.46,301.77,0.0,0.0,0.000,147219.8,147219.8,17885,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406436342,60261.00
07/27/2014 00:45,2,0.000,ALERT,214.64,299.67,60.028,1406436304,"274151322000052","019011112586793",0.00,18.00,0,295.76,302.07,0.0,0.0,0.000,207556.5,207556.5,17479,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406436344,60262.00
07/27/2014 00:45,2,0.000,ALERT,214.87,299.97,60.033,1406436304,"274151322000085","019011112586793",0.00,18.00,0,296.06,302.37,0.0,0.0,0.000,206636.5,206636.5,17435,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406436346,60263.00
07/27/2014 00:45,2,0.000,ALERT,214.87,298.77,60.033,1406436304,"274151322000087","019011112586793",0.00,19.80,0,295.46,301.17,0.0,0.0,0.000,197212.0,197212.0,17471,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406436348,60264.00
07/27/2014 00:45,2,0.000,ALERT,214.41,299.97,60.033,1406436304,"274151322000088","019011112586793",0.00,18.30,0,295.76,301.47,0.0,0.0,0.000,200561.4,200561.4,17453,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406436350,60265.00
07/27/2014 00:45,2,0.000,ALERT,214.87,300.87,60.006,1406436304,"274151322000095","019011112586793",0.00,17.80,0,296.96,303.28,0.0,0.0,0.000,212642.0,212642.0,17506,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406436351,60266.00
07/27/2014 00:45,2,0.000,ALERT,215.54,299.07,60.033,1406436304,"274151322000068","019011112586793",0.00,18.70,0,295.46,301.17,0.0,0.0,0.000,145290.5,145290.5,17941,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406436353,60267.00
07/27/2014 00:45,2,0.000,ALERT,214.64,299.97,60.038,1406436304,"274151322000054","019011112586793",0.00,18.30,0,295.76,302.07,0.0,0.0,0.000,204693.1,204693.1,17587,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406436355,60268.00
07/27/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406436304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39063.199999988,39063.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406437173,60269.00
07/27/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406436304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38037.7,38037.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406437173,60270.00
07/27/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406436304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36362.7,36362.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406437173,60271.00
07/27/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406436304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,33812.600000025,33812.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406437173,60272.00
07/27/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406436304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,33598.800000011,33598.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406437173,60273.00
07/27/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406436304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34188.6,34188.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406437173,60274.00
07/27/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406436304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,30590,30590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406437173,60275.00
07/27/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406436304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31094.9,31094.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406437173,60276.00
07/27/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406436304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,28855,28855,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406437173,60277.00
07/27/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406436304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31050.4,31050.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406437173,60278.00
07/27/2014 01:00,2,0.000,ALERT,215.32,300.87,60.038,1406437204,"274151322000083","019011112586793",0.00,17.30,0,286.14,302.37,0.0,0.0,0.000,206784.8,206784.8,17538,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406437239,60279.00
07/27/2014 01:00,2,0.000,ALERT,216.00,300.87,60.054,1406437204,"274151322000076","019011112586793",0.00,17.50,0,286.44,302.07,0.0,0.0,0.000,214658.6,214658.6,17519,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406437241,60280.00
07/27/2014 01:00,2,0.000,ALERT,215.32,299.97,60.038,1406437204,"274151322000094","019011112586793",0.00,17.30,0,285.84,301.47,0.0,0.0,0.000,147219.8,147219.8,17887,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406437243,60281.00
07/27/2014 01:00,2,0.000,ALERT,215.09,300.27,60.033,1406437204,"274151322000052","019011112586793",0.00,17.50,0,285.84,302.07,0.0,0.0,0.000,207556.5,207556.5,17481,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406437245,60282.00
07/27/2014 01:00,2,0.000,ALERT,215.54,300.27,60.033,1406437204,"274151322000085","019011112586793",0.00,17.50,0,286.14,302.07,0.0,0.0,0.000,206636.5,206636.5,17437,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406437246,60283.00
07/27/2014 01:00,2,0.000,ALERT,215.54,299.97,60.049,1406437204,"274151322000087","019011112586793",0.00,19.30,0,285.24,301.17,0.0,0.0,0.000,197212.0,197212.0,17473,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406437248,60284.00
07/27/2014 01:00,2,0.000,ALERT,215.09,300.27,60.038,1406437204,"274151322000088","019011112586793",0.00,17.80,0,286.14,301.77,0.0,0.0,0.000,200561.4,200561.4,17455,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406437250,60285.00
07/27/2014 01:00,2,0.000,ALERT,215.32,301.47,60.033,1406437204,"274151322000095","019011112586793",0.00,17.00,0,287.35,302.68,0.0,0.0,0.000,212642.0,212642.0,17508,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406437252,60286.00
07/27/2014 01:00,2,0.000,ALERT,216.00,299.67,60.033,1406437204,"274151322000068","019011112586793",0.00,18.00,0,285.54,300.87,0.0,0.0,0.000,145290.5,145290.5,17943,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406437254,60287.00
07/27/2014 01:00,2,0.000,ALERT,215.09,300.87,60.033,1406437204,"274151322000054","019011112586793",0.00,17.80,0,286.14,302.37,0.0,0.0,0.000,204693.1,204693.1,17589,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406437256,60288.00
07/27/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406437204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,33812.600000025,33812.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406438073,60289.00
07/27/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406437204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,33598.800000011,33598.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406438073,60290.00
07/27/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406437204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34188.6,34188.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406438073,60291.00
07/27/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406437204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,30590,30590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406438073,60292.00
07/27/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406437204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31094.9,31094.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406438073,60293.00
07/27/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406437204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,28855,28855,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406438073,60294.00
07/27/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406437204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31050.4,31050.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406438073,60295.00
07/27/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406437204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39063.199999988,39063.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406438073,60296.00
07/27/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406437204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38037.7,38037.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406438073,60297.00
07/27/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406437204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36362.7,36362.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406438073,60298.00
07/27/2014 01:15,2,0.000,ALERT,214.64,299.37,59.964,1406438104,"274151322000083","019011112586793",0.00,17.00,0,297.57,302.37,0.0,0.0,0.000,206784.8,206784.8,17540,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406438139,60299.00
07/27/2014 01:15,2,0.000,ALERT,215.09,298.47,59.953,1406438104,"274151322000076","019011112586793",0.00,17.00,0,297.26,302.37,0.0,0.0,0.000,214658.6,214658.6,17521,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406438140,60300.00
07/27/2014 01:15,2,0.000,ALERT,214.64,298.17,59.943,1406438104,"274151322000094","019011112586793",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,147219.8,147219.8,17889,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406438142,60301.00
07/27/2014 01:15,2,0.000,ALERT,214.64,299.07,59.985,1406438104,"274151322000052","019011112586793",0.00,17.30,0,297.26,302.37,0.0,0.0,0.000,207556.5,207556.5,17483,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406438144,60302.00
07/27/2014 01:15,2,0.000,ALERT,214.87,298.77,59.975,1406438104,"274151322000085","019011112586793",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,206636.5,206636.5,17439,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406438146,60303.00
07/27/2014 01:15,2,0.000,ALERT,214.87,298.17,59.975,1406438104,"274151322000087","019011112586793",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,197212.0,197212.0,17475,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406438148,60304.00
07/27/2014 01:15,2,0.000,ALERT,214.19,298.77,59.975,1406438104,"274151322000088","019011112586793",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,200561.4,200561.4,17457,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406438150,60305.00
07/27/2014 01:15,2,0.000,ALERT,214.87,299.67,59.975,1406438104,"274151322000095","019011112586793",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,212642.0,212642.0,17510,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406438152,60306.00
07/27/2014 01:15,2,0.000,ALERT,215.54,298.17,59.975,1406438104,"274151322000068","019011112586793",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,145290.5,145290.5,17945,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406438153,60307.00
07/27/2014 01:15,2,0.000,ALERT,214.41,299.37,59.975,1406438104,"274151322000054","019011112586793",0.00,17.50,0,297.57,302.37,0.0,0.0,0.000,204693.1,204693.1,17591,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406438155,60308.00
07/27/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406438104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,30590,30590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406438973,60309.00
07/27/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406438104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31094.9,31094.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406438973,60310.00
07/27/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406438104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,28855,28855,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406438973,60311.00
07/27/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406438104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31050.4,31050.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406438973,60312.00
07/27/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406438104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39063.199999988,39063.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406438973,60313.00
07/27/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406438104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38037.7,38037.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406438973,60314.00
07/27/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406438104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36362.7,36362.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406438973,60315.00
07/27/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406438104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,33812.600000025,33812.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406438973,60316.00
07/27/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406438104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,33598.800000011,33598.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406438973,60317.00
07/27/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406438104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34188.6,34188.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406438973,60318.00
07/27/2014 01:30,2,0.000,ALERT,214.87,299.97,60.028,1406439004,"274151322000083","019011112586793",0.00,16.30,0,297.26,302.07,0.0,0.0,0.000,206784.8,206784.8,17542,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406439039,60319.00
07/27/2014 01:30,2,0.000,ALERT,215.54,300.57,60.028,1406439004,"274151322000076","019011112586793",0.00,16.70,0,296.96,302.07,0.0,0.0,0.000,214658.6,214658.6,17523,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406439040,60320.00
07/27/2014 01:30,2,0.000,ALERT,214.87,299.97,60.033,1406439004,"274151322000094","019011112586793",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,147219.8,147219.8,17891,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406439042,60321.00
07/27/2014 01:30,2,0.000,ALERT,214.87,299.67,60.059,1406439004,"274151322000052","019011112586793",0.00,16.70,0,296.66,302.07,0.0,0.0,0.000,207556.5,207556.5,17485,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406439044,60322.00
07/27/2014 01:30,2,0.000,ALERT,214.87,300.27,60.028,1406439004,"274151322000085","019011112586793",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,206636.5,206636.5,17441,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406439046,60323.00
07/27/2014 01:30,2,0.000,ALERT,215.09,299.07,60.049,1406439004,"274151322000087","019011112586793",0.00,18.70,0,296.36,301.17,0.0,0.0,0.000,197212.0,197212.0,17477,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406439048,60324.00
07/27/2014 01:30,2,0.000,ALERT,214.41,299.67,60.028,1406439004,"274151322000088","019011112586793",0.00,17.00,0,296.66,301.47,0.0,0.0,0.000,200561.4,200561.4,17459,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406439050,60325.00
07/27/2014 01:30,2,0.000,ALERT,215.09,301.17,60.065,1406439004,"274151322000095","019011112586793",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,212642.0,212642.0,17512,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406439052,60326.00
07/27/2014 01:30,2,0.000,ALERT,215.54,299.67,60.001,1406439004,"274151322000068","019011112586793",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,145290.5,145290.5,17947,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406439053,60327.00
07/27/2014 01:30,2,0.000,ALERT,214.64,299.97,60.059,1406439004,"274151322000054","019011112586793",0.00,17.30,0,296.66,302.07,0.0,0.0,0.000,204693.1,204693.1,17593,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406439055,60328.00
07/27/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406439004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31050.4,31050.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406439872,60329.00
07/27/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406439004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39063.199999988,39063.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406439872,60330.00
07/27/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406439004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38037.7,38037.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406439872,60331.00
07/27/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406439004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36362.7,36362.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406439872,60332.00
07/27/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406439004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,33812.600000025,33812.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406439872,60333.00
07/27/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406439004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,33598.800000011,33598.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406439872,60334.00
07/27/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406439004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34188.6,34188.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406439872,60335.00
07/27/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406439004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,30590,30590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406439872,60336.00
07/27/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406439004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31094.9,31094.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406439872,60337.00
07/27/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406439004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,28855,28855,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406439872,60338.00
07/27/2014 01:45,2,0.000,ALERT,214.87,300.87,60.022,1406439904,"274151322000083","019011112586793",0.00,17.00,0,295.16,308.99,0.0,0.0,0.000,206784.8,206784.8,17544,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406439938,60339.00
07/27/2014 01:45,2,0.000,ALERT,215.54,299.97,59.990,1406439904,"274151322000076","019011112586793",0.00,17.00,0,294.26,308.09,0.0,0.0,0.000,214658.6,214658.6,17525,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406439940,60340.00
07/27/2014 01:45,2,0.000,ALERT,214.87,299.67,60.017,1406439904,"274151322000094","019011112586793",0.00,16.70,0,293.96,307.78,0.0,0.0,0.000,147219.8,147219.8,17893,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406439942,60341.00
07/27/2014 01:45,2,0.000,ALERT,214.64,300.87,60.022,1406439904,"274151322000052","019011112586793",0.00,17.30,0,294.56,308.39,0.0,0.0,0.000,207556.5,207556.5,17487,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406439944,60342.00
07/27/2014 01:45,2,0.000,ALERT,215.09,300.27,60.017,1406439904,"274151322000085","019011112586793",0.00,17.00,0,294.26,308.09,0.0,0.0,0.000,206636.5,206636.5,17443,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406439946,60343.00
07/27/2014 01:45,2,0.000,ALERT,215.09,299.67,60.049,1406439904,"274151322000087","019011112586793",0.00,18.30,0,293.96,307.78,0.0,0.0,0.000,197212.0,197212.0,17479,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406439948,60344.00
07/27/2014 01:45,2,0.000,ALERT,214.41,300.57,60.017,1406439904,"274151322000088","019011112586793",0.00,17.30,0,294.56,308.09,0.0,0.0,0.000,200561.4,200561.4,17461,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406439949,60345.00
07/27/2014 01:45,2,0.000,ALERT,214.87,301.47,60.022,1406439904,"274151322000095","019011112586793",0.00,16.30,0,295.76,309.29,0.0,0.0,0.000,212642.0,212642.0,17514,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406439951,60346.00
07/27/2014 01:45,2,0.000,ALERT,215.54,299.97,60.022,1406439904,"274151322000068","019011112586793",0.00,17.80,0,293.96,307.48,0.0,0.0,0.000,145290.5,145290.5,17949,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406439953,60347.00
07/27/2014 01:45,2,0.000,ALERT,214.87,300.57,59.980,1406439904,"274151322000054","019011112586793",0.00,17.50,0,294.56,308.39,0.0,0.0,0.000,204693.1,204693.1,17595,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406439955,60348.00
07/27/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406439904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36362.7,36362.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406440772,60349.00
07/27/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406439904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,33812.600000025,33812.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406440772,60350.00
07/27/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406439904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,33598.800000011,33598.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406440772,60351.00
07/27/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406439904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34188.6,34188.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406440772,60352.00
07/27/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406439904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,30590,30590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406440772,60353.00
07/27/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406439904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31094.9,31094.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406440772,60354.00
07/27/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406439904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,28855,28855,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406440772,60355.00
07/27/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406439904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31050.4,31050.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406440772,60356.00
