ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/27/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406439904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39063.199999988,39063.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406440772,60357.00
07/27/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406439904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38037.7,38037.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406440772,60358.00
07/27/2014 02:00,2,0.000,ALERT,215.09,300.87,60.028,1406440804,"274151322000083","019011112586793",0.00,17.30,0,295.46,307.78,0.0,0.0,0.000,206784.8,206784.8,17546,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406440839,60359.00
07/27/2014 02:00,2,0.000,ALERT,215.77,299.97,60.028,1406440804,"274151322000076","019011112586793",0.00,17.30,0,294.86,307.78,0.0,0.0,0.000,214658.6,214658.6,17527,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406440841,60360.00
07/27/2014 02:00,2,0.000,ALERT,215.09,299.97,60.012,1406440804,"274151322000094","019011112586793",0.00,17.00,0,294.86,307.18,0.0,0.0,0.000,147219.8,147219.8,17895,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406440843,60361.00
07/27/2014 02:00,2,0.000,ALERT,214.87,300.27,60.038,1406440804,"274151322000052","019011112586793",0.00,17.50,0,294.86,307.78,0.0,0.0,0.000,207556.5,207556.5,17489,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406440844,60362.00
07/27/2014 02:00,2,0.000,ALERT,215.32,300.27,60.028,1406440804,"274151322000085","019011112586793",0.00,17.50,0,294.86,307.78,0.0,0.0,0.000,206636.5,206636.5,17445,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406440846,60363.00
07/27/2014 02:00,2,0.000,ALERT,215.32,299.37,60.033,1406440804,"274151322000087","019011112586793",0.00,18.30,0,294.56,306.88,0.0,0.0,0.000,197212.0,197212.0,17481,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406440848,60364.00
07/27/2014 02:00,2,0.000,ALERT,214.64,300.27,60.033,1406440804,"274151322000088","019011112586793",0.00,17.80,0,295.16,307.18,0.0,0.0,0.000,200561.4,200561.4,17463,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406440850,60365.00
07/27/2014 02:00,2,0.000,ALERT,215.09,301.17,60.033,1406440804,"274151322000095","019011112586793",0.00,16.70,0,296.06,308.39,0.0,0.0,0.000,212642.0,212642.0,17516,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406440852,60366.00
07/27/2014 02:00,2,0.000,ALERT,215.77,299.37,60.033,1406440804,"274151322000068","019011112586793",0.00,18.00,0,294.26,306.58,0.0,0.0,0.000,145290.5,145290.5,17951,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406440854,60367.00
07/27/2014 02:00,2,0.000,ALERT,214.87,300.57,60.012,1406440804,"274151322000054","019011112586793",0.00,17.80,0,295.16,307.48,0.0,0.0,0.000,204693.1,204693.1,17597,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406440856,60368.00
07/27/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406440804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34188.6,34188.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406441673,60369.00
07/27/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406440804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,30590,30590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406441673,60370.00
07/27/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406440804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31094.9,31094.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406441673,60371.00
07/27/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406440804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,28855,28855,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406441673,60372.00
07/27/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406440804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31050.4,31050.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406441673,60373.00
07/27/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406440804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39063.199999988,39063.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406441673,60374.00
07/27/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406440804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38037.7,38037.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406441673,60375.00
07/27/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406440804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36362.7,36362.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406441673,60376.00
07/27/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406440804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,33812.600000025,33812.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406441673,60377.00
07/27/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406440804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,33598.800000011,33598.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406441673,60378.00
07/27/2014 02:15,2,0.000,ALERT,215.09,301.47,60.017,1406441704,"274151322000083","019011112586793",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,206784.8,206784.8,17548,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406441739,60379.00
07/27/2014 02:15,2,0.000,ALERT,215.77,300.57,60.038,1406441704,"274151322000076","019011112586793",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,214658.6,214658.6,17529,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406441741,60380.00
07/27/2014 02:15,2,0.000,ALERT,215.32,300.27,60.028,1406441704,"274151322000094","019011112586793",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,147219.8,147219.8,17897,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406441742,60381.00
07/27/2014 02:15,2,0.000,ALERT,214.87,300.87,60.022,1406441704,"274151322000052","019011112586793",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,207556.5,207556.5,17491,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406441744,60382.00
07/27/2014 02:15,2,0.000,ALERT,215.32,300.57,60.012,1406441704,"274151322000085","019011112586793",0.00,17.50,0,298.47,302.07,0.0,0.0,0.000,206636.5,206636.5,17447,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406441746,60383.00
07/27/2014 02:15,2,0.000,ALERT,215.32,300.27,60.022,1406441704,"274151322000087","019011112586793",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,197212.0,197212.0,17483,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406441748,60384.00
07/27/2014 02:15,2,0.000,ALERT,214.87,300.57,60.022,1406441704,"274151322000088","019011112586793",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,200561.4,200561.4,17465,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406441750,60385.00
07/27/2014 02:15,2,0.000,ALERT,215.09,301.77,60.022,1406441704,"274151322000095","019011112586793",0.00,17.00,0,299.37,302.98,0.0,0.0,0.000,212642.0,212642.0,17518,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406441752,60386.00
07/27/2014 02:15,2,0.000,ALERT,215.77,299.97,60.022,1406441704,"274151322000068","019011112586793",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,145290.5,145290.5,17953,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406441754,60387.00
07/27/2014 02:15,2,0.000,ALERT,214.87,300.87,60.022,1406441704,"274151322000054","019011112586793",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,204693.1,204693.1,17599,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406441756,60388.00
07/27/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406441704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,28855,28855,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406442574,60389.00
07/27/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406441704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31050.4,31050.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406442574,60390.00
07/27/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406441704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39063.199999988,39063.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406442574,60391.00
07/27/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406441704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38037.7,38037.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406442574,60392.00
07/27/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406441704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36362.7,36362.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406442574,60393.00
07/27/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406441704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,33812.600000025,33812.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406442574,60394.00
07/27/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406441704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,33598.800000011,33598.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406442574,60395.00
07/27/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406441704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34188.6,34188.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406442574,60396.00
07/27/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406441704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,30590,30590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406442574,60397.00
07/27/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406441704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31094.9,31094.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406442574,60398.00
07/27/2014 02:30,2,0.000,ALERT,215.54,301.17,60.017,1406442604,"274151322000083","019011112586793",0.00,17.50,0,299.37,303.58,0.0,0.0,0.000,206784.8,206784.8,17550,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406442639,60399.00
07/27/2014 02:30,2,0.000,ALERT,216.00,301.17,60.017,1406442604,"274151322000076","019011112586793",0.00,17.50,0,298.77,303.28,0.0,0.0,0.000,214658.6,214658.6,17531,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406442641,60400.00
07/27/2014 02:30,2,0.000,ALERT,215.54,300.57,60.043,1406442604,"274151322000094","019011112586793",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,147219.8,147219.8,17899,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406442643,60401.00
07/27/2014 02:30,2,0.000,ALERT,215.32,300.57,60.017,1406442604,"274151322000052","019011112586793",0.00,17.80,0,298.77,303.58,0.0,0.0,0.000,207556.5,207556.5,17493,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406442645,60402.00
07/27/2014 02:30,2,0.000,ALERT,215.54,301.47,60.012,1406442604,"274151322000085","019011112586793",0.00,17.80,0,299.07,303.58,0.0,0.0,0.000,206636.5,206636.5,17449,0,0,0,L,1151911521,1,124.04,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406442646,60403.00
07/27/2014 02:30,2,0.000,ALERT,215.54,300.27,59.985,1406442604,"274151322000087","019011112586793",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,197212.0,197212.0,17485,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406442648,60404.00
07/27/2014 02:30,2,0.000,ALERT,215.09,300.57,60.012,1406442604,"274151322000088","019011112586793",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,200561.4,200561.4,17467,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406442650,60405.00
07/27/2014 02:30,2,0.000,ALERT,215.54,302.07,60.012,1406442604,"274151322000095","019011112586793",0.00,17.30,0,299.97,303.88,0.0,0.0,0.000,212642.0,212642.0,17520,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406442652,60406.00
07/27/2014 02:30,2,0.000,ALERT,216.22,300.27,60.006,1406442604,"274151322000068","019011112586793",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,145290.5,145290.5,17955,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406442654,60407.00
07/27/2014 02:30,2,0.000,ALERT,215.32,300.87,60.017,1406442604,"274151322000054","019011112586793",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,204693.1,204693.1,17601,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406442656,60408.00
07/27/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406442604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38037.7,38037.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406443473,60409.00
07/27/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406442604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36362.7,36362.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406443473,60410.00
07/27/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406442604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,33812.600000025,33812.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406443473,60411.00
07/27/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406442604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,33598.800000011,33598.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406443474,60412.00
07/27/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406442604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34188.6,34188.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406443474,60413.00
07/27/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406442604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,30590,30590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406443474,60414.00
07/27/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406442604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31094.9,31094.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406443474,60415.00
07/27/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406442604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,28855,28855,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406443474,60416.00
07/27/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406442604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31050.4,31050.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406443474,60417.00
07/27/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406442604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39063.199999988,39063.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406443474,60418.00
07/27/2014 02:45,2,0.000,ALERT,215.09,301.17,60.006,1406443504,"274151322000083","019011112586793",0.00,17.50,0,298.47,303.58,0.0,0.0,0.000,206784.8,206784.8,17552,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406443539,60419.00
07/27/2014 02:45,2,0.000,ALERT,215.54,299.97,60.012,1406443504,"274151322000076","019011112586793",0.00,17.80,0,298.77,303.88,0.0,0.0,0.000,214658.6,214658.6,17533,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406443540,60420.00
07/27/2014 02:45,2,0.000,ALERT,215.09,299.67,60.006,1406443504,"274151322000094","019011112586793",0.00,17.30,0,298.17,302.98,0.0,0.0,0.000,147219.8,147219.8,17901,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406443542,60421.00
07/27/2014 02:45,2,0.000,ALERT,215.09,300.87,60.012,1406443504,"274151322000052","019011112586793",0.00,17.80,0,298.47,303.58,0.0,0.0,0.000,207556.5,207556.5,17495,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406443544,60422.00
07/27/2014 02:45,2,0.000,ALERT,215.32,300.27,60.006,1406443504,"274151322000085","019011112586793",0.00,17.80,0,298.77,303.58,0.0,0.0,0.000,206636.5,206636.5,17451,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1406443546,60423.00
07/27/2014 02:45,2,0.000,ALERT,215.32,299.97,60.006,1406443504,"274151322000087","019011112586793",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,197212.0,197212.0,17487,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406443548,60424.00
07/27/2014 02:45,2,0.000,ALERT,214.64,300.57,60.012,1406443504,"274151322000088","019011112586793",0.00,18.00,0,298.47,302.98,0.0,0.0,0.000,200561.4,200561.4,17469,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406443550,60425.00
07/27/2014 02:45,2,0.000,ALERT,215.09,301.47,60.006,1406443504,"274151322000095","019011112586793",0.00,17.30,0,299.67,304.18,0.0,0.0,0.000,212642.0,212642.0,17522,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406443552,60426.00
07/27/2014 02:45,2,0.000,ALERT,215.77,299.97,60.006,1406443504,"274151322000068","019011112586793",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,145290.5,145290.5,17957,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406443554,60427.00
07/27/2014 02:45,2,0.000,ALERT,215.09,300.87,60.012,1406443504,"274151322000054","019011112586793",0.00,18.00,0,298.47,303.28,0.0,0.0,0.000,204693.1,204693.1,17603,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406443555,60428.00
07/27/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406443504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,33598.800000011,33598.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406444373,60429.00
07/27/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406443504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34188.6,34188.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406444373,60430.00
07/27/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406443504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,30590,30590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406444373,60431.00
07/27/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406443504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31094.9,31094.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406444373,60432.00
07/27/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406443504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,28855,28855,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406444373,60433.00
07/27/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406443504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31050.4,31050.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406444373,60434.00
07/27/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406443504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39063.199999988,39063.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406444373,60435.00
07/27/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406443504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38037.7,38037.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406444373,60436.00
07/27/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406443504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36362.7,36362.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406444373,60437.00
07/27/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406443504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,33812.600000025,33812.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406444373,60438.00
07/27/2014 03:00,2,0.000,ALERT,214.87,300.87,60.033,1406444404,"274151322000083","019011112586793",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,206784.8,206784.8,17554,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406444439,60439.00
07/27/2014 03:00,2,0.000,ALERT,215.54,300.27,59.980,1406444404,"274151322000076","019011112586793",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,214658.6,214658.6,17535,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406444441,60440.00
07/27/2014 03:00,2,0.000,ALERT,215.09,299.97,60.017,1406444404,"274151322000094","019011112586793",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,147219.8,147219.8,17903,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406444443,60441.00
07/27/2014 03:00,2,0.000,ALERT,214.87,300.87,59.980,1406444404,"274151322000052","019011112586793",0.00,18.00,0,298.17,302.98,0.0,0.0,0.000,207556.5,207556.5,17497,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406444445,60442.00
07/27/2014 03:00,2,0.000,ALERT,215.09,300.27,60.006,1406444404,"274151322000085","019011112586793",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,206636.5,206636.5,17453,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406444447,60443.00
07/27/2014 03:00,2,0.000,ALERT,215.09,299.97,60.001,1406444404,"274151322000087","019011112586793",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,197212.0,197212.0,17489,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406444449,60444.00
07/27/2014 03:00,2,0.000,ALERT,214.64,300.27,60.001,1406444404,"274151322000088","019011112586793",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,200561.4,200561.4,17471,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406444450,60445.00
07/27/2014 03:00,2,0.000,ALERT,214.87,301.17,60.033,1406444404,"274151322000095","019011112586793",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,212642.0,212642.0,17524,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406444452,60446.00
07/27/2014 03:00,2,0.000,ALERT,215.54,299.67,60.033,1406444404,"274151322000068","019011112586793",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,145290.5,145290.5,17959,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406444454,60447.00
07/27/2014 03:00,2,0.000,ALERT,214.87,300.87,60.001,1406444404,"274151322000054","019011112586793",0.00,18.30,0,298.17,302.98,0.0,0.0,0.000,204693.1,204693.1,17605,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406444456,60448.00
07/27/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406444404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31094.9,31094.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406445273,60449.00
07/27/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406444404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,28855,28855,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406445273,60450.00
07/27/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406444404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31050.4,31050.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406445273,60451.00
07/27/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406444404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39063.199999988,39063.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406445273,60452.00
07/27/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406444404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38037.7,38037.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406445273,60453.00
07/27/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406444404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36362.7,36362.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406445273,60454.00
07/27/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406444404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,33812.600000025,33812.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406445273,60455.00
07/27/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406444404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,33598.800000011,33598.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406445273,60456.00
07/27/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406444404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34188.6,34188.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406445273,60457.00
07/27/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406444404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,30590,30590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406445273,60458.00
07/27/2014 03:15,2,0.000,ALERT,215.32,301.17,60.033,1406445304,"274151322000083","019011112586793",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,206784.8,206784.8,17556,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406445338,60459.00
07/27/2014 03:15,2,0.000,ALERT,216.00,300.57,60.012,1406445304,"274151322000076","019011112586793",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,214658.6,214658.6,17537,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406445340,60460.00
07/27/2014 03:15,2,0.000,ALERT,215.32,300.27,60.017,1406445304,"274151322000094","019011112586793",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,147219.8,147219.8,17905,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406445342,60461.00
07/27/2014 03:15,2,0.000,ALERT,215.09,301.47,60.017,1406445304,"274151322000052","019011112586793",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,207556.5,207556.5,17499,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406445344,60462.00
07/27/2014 03:15,2,0.000,ALERT,215.32,300.87,60.017,1406445304,"274151322000085","019011112586793",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,206636.5,206636.5,17455,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406445346,60463.00
07/27/2014 03:15,2,0.000,ALERT,215.54,300.57,60.017,1406445304,"274151322000087","019011112586793",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,197212.0,197212.0,17491,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406445348,60464.00
07/27/2014 03:15,2,0.000,ALERT,214.87,301.17,60.038,1406445304,"274151322000088","019011112586793",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,200561.4,200561.4,17473,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406445349,60465.00
07/27/2014 03:15,2,0.000,ALERT,215.32,302.07,60.017,1406445304,"274151322000095","019011112586793",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,212642.0,212642.0,17526,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406445351,60466.00
07/27/2014 03:15,2,0.000,ALERT,216.00,300.27,60.017,1406445304,"274151322000068","019011112586793",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,145290.5,145290.5,17961,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406445353,60467.00
07/27/2014 03:15,2,0.000,ALERT,215.09,301.47,60.012,1406445304,"274151322000054","019011112586793",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,204693.1,204693.1,17607,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406445355,60468.00
07/27/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406445304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39063.199999988,39063.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406446171,60469.00
07/27/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406445304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38037.7,38037.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406446171,60470.00
07/27/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406445304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36362.7,36362.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406446171,60471.00
07/27/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406445304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,33812.600000025,33812.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406446171,60472.00
07/27/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406445304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,33598.800000011,33598.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406446171,60473.00
07/27/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406445304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34188.6,34188.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406446171,60474.00
07/27/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406445304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,30590,30590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406446171,60475.00
07/27/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406445304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31094.9,31094.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406446171,60476.00
07/27/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406445304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,28855,28855,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406446171,60477.00
07/27/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406445304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31050.4,31050.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406446171,60478.00
07/27/2014 03:30,2,0.000,ALERT,214.41,300.27,60.006,1406446204,"274151322000083","019011112586793",0.00,17.80,0,297.26,302.98,0.0,0.0,0.000,206784.8,206784.8,17558,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406446239,60479.00
07/27/2014 03:30,2,0.000,ALERT,214.87,299.37,60.001,1406446204,"274151322000076","019011112586793",0.00,17.80,0,297.26,302.68,0.0,0.0,0.000,214658.6,214658.6,17539,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406446240,60480.00
07/27/2014 03:30,2,0.000,ALERT,214.41,299.07,60.012,1406446204,"274151322000094","019011112586793",0.00,17.50,0,296.96,301.77,0.0,0.0,0.000,147219.8,147219.8,17907,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406446242,60481.00
07/27/2014 03:30,2,0.000,ALERT,214.19,300.27,60.006,1406446204,"274151322000052","019011112586793",0.00,18.00,0,297.26,302.68,0.0,0.0,0.000,207556.5,207556.5,17501,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406446244,60482.00
07/27/2014 03:30,2,0.000,ALERT,214.41,299.67,60.017,1406446204,"274151322000085","019011112586793",0.00,18.00,0,297.57,302.37,0.0,0.0,0.000,206636.5,206636.5,17457,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406446246,60483.00
07/27/2014 03:30,2,0.000,ALERT,214.41,299.07,59.985,1406446204,"274151322000087","019011112586793",0.00,19.00,0,296.66,301.77,0.0,0.0,0.000,197212.0,197212.0,17493,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406446248,60484.00
07/27/2014 03:30,2,0.000,ALERT,213.96,299.67,60.022,1406446204,"274151322000088","019011112586793",0.00,18.30,0,297.26,302.07,0.0,0.0,0.000,200561.4,200561.4,17475,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406446250,60485.00
07/27/2014 03:30,2,0.000,ALERT,214.64,300.27,60.006,1406446204,"274151322000095","019011112586793",0.00,17.50,0,298.47,303.28,0.0,0.0,0.000,212642.0,212642.0,17528,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406446252,60486.00
07/27/2014 03:30,2,0.000,ALERT,215.09,299.07,60.012,1406446204,"274151322000068","019011112586793",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,145290.5,145290.5,17963,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406446253,60487.00
07/27/2014 03:30,2,0.000,ALERT,214.41,300.27,60.006,1406446204,"274151322000054","019011112586793",0.00,18.30,0,297.57,302.68,0.0,0.0,0.000,204693.1,204693.1,17609,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406446255,60488.00
07/27/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406446204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,33812.600000025,33812.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406447072,60489.00
07/27/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406446204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,33598.800000011,33598.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406447072,60490.00
07/27/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406446204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34188.6,34188.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406447072,60491.00
07/27/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406446204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,30590,30590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406447072,60492.00
07/27/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406446204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31094.9,31094.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406447072,60493.00
07/27/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406446204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,28855,28855,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406447072,60494.00
07/27/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406446204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31050.4,31050.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406447072,60495.00
07/27/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406446204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39063.199999988,39063.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406447072,60496.00
07/27/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406446204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38037.7,38037.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406447072,60497.00
07/27/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406446204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36362.7,36362.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406447072,60498.00
07/27/2014 03:45,2,0.000,ALERT,214.87,300.57,60.028,1406447104,"274151322000083","019011112586793",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,206784.8,206784.8,17560,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406447139,60499.00
07/27/2014 03:45,2,0.000,ALERT,215.32,300.27,59.985,1406447104,"274151322000076","019011112586793",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,214658.6,214658.6,17541,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406447140,60500.00
07/27/2014 03:45,2,0.000,ALERT,214.87,299.97,60.017,1406447104,"274151322000094","019011112586793",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,147219.8,147219.8,17909,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406447142,60501.00
07/27/2014 03:45,2,0.000,ALERT,214.64,300.87,59.996,1406447104,"274151322000052","019011112586793",0.00,18.30,0,297.26,302.07,0.0,0.0,0.000,207556.5,207556.5,17503,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406447144,60502.00
07/27/2014 03:45,2,0.000,ALERT,215.09,300.87,59.990,1406447104,"274151322000085","019011112586793",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,206636.5,206636.5,17459,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406447146,60503.00
07/27/2014 03:45,2,0.000,ALERT,214.87,300.27,59.996,1406447104,"274151322000087","019011112586793",0.00,19.30,0,296.66,300.87,0.0,0.0,0.000,197212.0,197212.0,17495,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406447148,60504.00
07/27/2014 03:45,2,0.000,ALERT,214.41,299.97,60.017,1406447104,"274151322000088","019011112586793",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,200561.4,200561.4,17477,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406447150,60505.00
07/27/2014 03:45,2,0.000,ALERT,214.64,301.47,59.990,1406447104,"274151322000095","019011112586793",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,212642.0,212642.0,17530,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406447151,60506.00
07/27/2014 03:45,2,0.000,ALERT,215.32,299.67,59.996,1406447104,"274151322000068","019011112586793",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,145290.5,145290.5,17965,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406447153,60507.00
07/27/2014 03:45,2,0.000,ALERT,214.64,300.27,59.959,1406447104,"274151322000054","019011112586793",0.00,18.30,0,297.26,302.07,0.0,0.0,0.000,204693.1,204693.1,17611,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406447155,60508.00
07/27/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406447104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,30590,30590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406447973,60509.00
07/27/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406447104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31094.9,31094.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406447973,60510.00
07/27/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406447104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,28855,28855,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406447973,60511.00
07/27/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406447104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31050.4,31050.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406447973,60512.00
07/27/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406447104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39063.199999988,39063.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406447973,60513.00
07/27/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406447104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38037.7,38037.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406447973,60514.00
