ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/27/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406447104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36362.7,36362.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406447973,60515.00
07/27/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406447104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,33812.600000025,33812.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406447973,60516.00
07/27/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406447104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,33598.800000011,33598.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406447973,60517.00
07/27/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406447104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34188.6,34188.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406447973,60518.00
07/27/2014 04:00,2,0.000,ALERT,214.87,301.17,60.022,1406448004,"274151322000083","019011112586793",0.00,18.00,0,294.26,302.68,0.0,0.0,0.000,206784.8,206784.8,17562,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406448039,60519.00
07/27/2014 04:00,2,0.000,ALERT,215.54,300.27,60.012,1406448004,"274151322000076","019011112586793",0.00,18.00,0,294.26,302.37,0.0,0.0,0.000,214658.6,214658.6,17543,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406448041,60520.00
07/27/2014 04:00,2,0.000,ALERT,215.09,299.97,60.017,1406448004,"274151322000094","019011112586793",0.00,17.80,0,293.96,301.47,0.0,0.0,0.000,147219.8,147219.8,17911,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406448042,60521.00
07/27/2014 04:00,2,0.000,ALERT,214.87,300.87,60.012,1406448004,"274151322000052","019011112586793",0.00,18.30,0,293.96,302.68,0.0,0.0,0.000,207556.5,207556.5,17505,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406448044,60522.00
07/27/2014 04:00,2,0.000,ALERT,215.32,300.27,60.006,1406448004,"274151322000085","019011112586793",0.00,18.30,0,294.56,302.37,0.0,0.0,0.000,206636.5,206636.5,17461,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406448046,60523.00
07/27/2014 04:00,2,0.000,ALERT,215.09,299.97,60.028,1406448004,"274151322000087","019011112586793",0.00,19.30,0,293.36,301.77,0.0,0.0,0.000,197212.0,197212.0,17497,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406448048,60524.00
07/27/2014 04:00,2,0.000,ALERT,214.64,300.27,60.012,1406448004,"274151322000088","019011112586793",0.00,18.70,0,293.96,302.37,0.0,0.0,0.000,200561.4,200561.4,17479,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406448050,60525.00
07/27/2014 04:00,2,0.000,ALERT,214.87,301.47,60.017,1406448004,"274151322000095","019011112586793",0.00,17.80,0,295.16,302.98,0.0,0.0,0.000,212642.0,212642.0,17532,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406448052,60526.00
07/27/2014 04:00,2,0.000,ALERT,215.54,299.67,60.017,1406448004,"274151322000068","019011112586793",0.00,18.70,0,293.06,301.47,0.0,0.0,0.000,145290.5,145290.5,17967,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406448054,60527.00
07/27/2014 04:00,2,0.000,ALERT,214.87,300.87,60.017,1406448004,"274151322000054","019011112586793",0.00,18.70,0,294.26,302.98,0.0,0.0,0.000,204693.1,204693.1,17613,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406448055,60528.00
07/27/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406448004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31050.4,31050.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406448873,60529.00
07/27/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406448004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39063.199999988,39063.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406448873,60530.00
07/27/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406448004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38037.7,38037.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406448873,60531.00
07/27/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406448004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36362.7,36362.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406448873,60532.00
07/27/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406448004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,33812.600000025,33812.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406448873,60533.00
07/27/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406448004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,33598.800000011,33598.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406448873,60534.00
07/27/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406448004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34188.6,34188.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406448873,60535.00
07/27/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406448004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,30590,30590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406448873,60536.00
07/27/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406448004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31094.9,31094.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406448873,60537.00
07/27/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406448004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,28855,28855,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406448873,60538.00
07/27/2014 04:15,2,0.000,ALERT,214.64,300.27,59.985,1406448904,"274151322000083","019011112586793",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,206784.8,206784.8,17564,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406448939,60539.00
07/27/2014 04:15,2,0.000,ALERT,215.32,299.67,59.996,1406448904,"274151322000076","019011112586793",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,214658.6,214658.6,17545,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406448940,60540.00
07/27/2014 04:15,2,0.000,ALERT,214.87,299.37,59.985,1406448904,"274151322000094","019011112586793",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,147219.8,147219.8,17913,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406448942,60541.00
07/27/2014 04:15,2,0.000,ALERT,214.41,300.27,59.996,1406448904,"274151322000052","019011112586793",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,207556.5,207556.5,17507,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406448944,60542.00
07/27/2014 04:15,2,0.000,ALERT,214.87,299.67,59.996,1406448904,"274151322000085","019011112586793",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,206636.5,206636.5,17463,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406448946,60543.00
07/27/2014 04:15,2,0.000,ALERT,214.87,299.07,59.996,1406448904,"274151322000087","019011112586793",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,197212.0,197212.0,17499,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406448948,60544.00
07/27/2014 04:15,2,0.000,ALERT,214.41,299.67,59.996,1406448904,"274151322000088","019011112586793",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,200561.4,200561.4,17481,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406448950,60545.00
07/27/2014 04:15,2,0.000,ALERT,214.64,300.87,59.996,1406448904,"274151322000095","019011112586793",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,212642.0,212642.0,17534,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406448952,60546.00
07/27/2014 04:15,2,0.000,ALERT,215.32,299.07,59.996,1406448904,"274151322000068","019011112586793",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,145290.5,145290.5,17969,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406448953,60547.00
07/27/2014 04:15,2,0.000,ALERT,214.64,299.97,60.006,1406448904,"274151322000054","019011112586793",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,204693.1,204693.1,17615,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406448955,60548.00
07/27/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406448904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36362.7,36362.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406449774,60549.00
07/27/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406448904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,33812.600000025,33812.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406449774,60550.00
07/27/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406448904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,33598.800000011,33598.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406449774,60551.00
07/27/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406448904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34188.6,34188.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406449774,60552.00
07/27/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406448904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,30590,30590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406449774,60553.00
07/27/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406448904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31094.9,31094.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406449774,60554.00
07/27/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406448904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,28855,28855,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406449774,60555.00
07/27/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406448904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31050.4,31050.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406449774,60556.00
07/27/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406448904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39063.199999988,39063.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406449774,60557.00
07/27/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406448904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38037.7,38037.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406449774,60558.00
07/27/2014 04:30,2,0.000,ALERT,215.09,300.87,60.001,1406449803,"274151322000083","019011112586793",0.00,18.00,0,298.47,302.98,0.0,0.0,0.000,206784.8,206784.8,17566,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406449839,60559.00
07/27/2014 04:30,2,0.000,ALERT,215.54,300.27,60.001,1406449803,"274151322000076","019011112586793",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,214658.6,214658.6,17547,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406449841,60560.00
07/27/2014 04:30,2,0.000,ALERT,215.09,299.97,60.001,1406449803,"274151322000094","019011112586793",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,147219.8,147219.8,17915,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406449842,60561.00
07/27/2014 04:30,2,0.000,ALERT,214.87,300.87,59.964,1406449803,"274151322000052","019011112586793",0.00,18.30,0,298.17,302.98,0.0,0.0,0.000,207556.5,207556.5,17509,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406449844,60562.00
07/27/2014 04:30,2,0.000,ALERT,215.32,300.57,60.001,1406449803,"274151322000085","019011112586793",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,206636.5,206636.5,17465,0,0,0,L,1151911521,1,123.81,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406449846,60563.00
07/27/2014 04:30,2,0.000,ALERT,215.32,300.27,60.001,1406449803,"274151322000087","019011112586793",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,197212.0,197212.0,17501,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406449848,60564.00
07/27/2014 04:30,2,0.000,ALERT,214.64,300.57,59.996,1406449803,"274151322000088","019011112586793",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,200561.4,200561.4,17483,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406449850,60565.00
07/27/2014 04:30,2,0.000,ALERT,215.09,301.47,60.001,1406449803,"274151322000095","019011112586793",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,212642.0,212642.0,17536,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406449852,60566.00
07/27/2014 04:30,2,0.000,ALERT,216.00,299.67,59.996,1406449803,"274151322000068","019011112586793",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,145290.5,145290.5,17971,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406449854,60567.00
07/27/2014 04:30,2,0.000,ALERT,214.87,301.17,59.964,1406449803,"274151322000054","019011112586793",0.00,18.70,0,298.17,302.98,0.0,0.0,0.000,204693.1,204693.1,17617,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406449856,60568.00
07/27/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406449803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34188.6,34188.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406450673,60569.00
07/27/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406449803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,30590,30590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406450673,60570.00
07/27/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406449803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31094.9,31094.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406450673,60571.00
07/27/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406449803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,28855,28855,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406450673,60572.00
07/27/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406449803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31050.4,31050.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406450673,60573.00
07/27/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406449803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39063.199999988,39063.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406450673,60574.00
07/27/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406449803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38037.7,38037.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406450673,60575.00
07/27/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406449803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36362.7,36362.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406450673,60576.00
07/27/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406449803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,33812.600000025,33812.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406450673,60577.00
07/27/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406449803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,33598.800000011,33598.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406450673,60578.00
07/27/2014 04:45,2,0.000,ALERT,215.32,301.77,59.990,1406450704,"274151322000083","019011112586793",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,206784.8,206784.8,17568,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406450738,60579.00
07/27/2014 04:45,2,0.000,ALERT,215.77,300.57,60.028,1406450704,"274151322000076","019011112586793",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,214658.6,214658.6,17549,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406450740,60580.00
07/27/2014 04:45,2,0.000,ALERT,215.32,300.57,60.022,1406450704,"274151322000094","019011112586793",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,147219.8,147219.8,17917,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406450742,60581.00
07/27/2014 04:45,2,0.000,ALERT,215.09,301.47,60.022,1406450704,"274151322000052","019011112586793",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,207556.5,207556.5,17511,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406450744,60582.00
07/27/2014 04:45,2,0.000,ALERT,215.54,300.87,60.022,1406450704,"274151322000085","019011112586793",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,206636.5,206636.5,17467,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406450746,60583.00
07/27/2014 04:45,2,0.000,ALERT,215.32,300.57,60.017,1406450704,"274151322000087","019011112586793",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,197212.0,197212.0,17503,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406450748,60584.00
07/27/2014 04:45,2,0.000,ALERT,214.87,300.87,60.054,1406450704,"274151322000088","019011112586793",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,200561.4,200561.4,17485,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406450749,60585.00
07/27/2014 04:45,2,0.000,ALERT,215.09,301.77,60.059,1406450704,"274151322000095","019011112586793",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,212642.0,212642.0,17538,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406450751,60586.00
07/27/2014 04:45,2,0.000,ALERT,216.00,300.57,60.022,1406450704,"274151322000068","019011112586793",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,145290.5,145290.5,17973,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406450753,60587.00
07/27/2014 04:45,2,0.000,ALERT,215.09,301.47,60.022,1406450704,"274151322000054","019011112586793",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,204693.1,204693.1,17619,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406450755,60588.00
07/27/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406450704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,28855,28855,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406451573,60589.00
07/27/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406450704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31050.4,31050.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406451573,60590.00
07/27/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406450704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39063.199999988,39063.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406451573,60591.00
07/27/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406450704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38037.7,38037.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406451573,60592.00
07/27/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406450704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36362.7,36362.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406451573,60593.00
07/27/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406450704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,33812.600000025,33812.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406451573,60594.00
07/27/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406450704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,33598.800000011,33598.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406451573,60595.00
07/27/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406450704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34188.6,34188.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406451573,60596.00
07/27/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406450704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,30590,30590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406451573,60597.00
07/27/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406450704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31094.9,31094.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406451573,60598.00
07/27/2014 05:00,2,0.000,ALERT,215.09,301.17,60.017,1406451604,"274151322000083","019011112586793",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,206784.8,206784.8,17570,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406451639,60599.00
07/27/2014 05:00,2,0.000,ALERT,215.54,300.27,60.006,1406451604,"274151322000076","019011112586793",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,214658.6,214658.6,17551,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406451641,60600.00
07/27/2014 05:00,2,0.000,ALERT,215.09,299.97,60.017,1406451604,"274151322000094","019011112586793",0.00,18.00,0,298.47,301.77,0.0,0.0,0.000,147219.8,147219.8,17919,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406451643,60601.00
07/27/2014 05:00,2,0.000,ALERT,214.87,300.27,60.017,1406451604,"274151322000052","019011112586793",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,207556.5,207556.5,17513,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406451645,60602.00
07/27/2014 05:00,2,0.000,ALERT,215.09,300.27,59.985,1406451604,"274151322000085","019011112586793",0.00,18.30,0,299.07,302.37,0.0,0.0,0.000,206636.5,206636.5,17469,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406451647,60603.00
07/27/2014 05:00,2,0.000,ALERT,215.09,299.67,60.022,1406451604,"274151322000087","019011112586793",0.00,19.80,0,298.17,302.07,0.0,0.0,0.000,197212.0,197212.0,17505,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406451649,60604.00
07/27/2014 05:00,2,0.000,ALERT,214.64,300.27,60.012,1406451604,"274151322000088","019011112586793",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,200561.4,200561.4,17487,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406451651,60605.00
07/27/2014 05:00,2,0.000,ALERT,214.87,301.77,60.012,1406451604,"274151322000095","019011112586793",0.00,17.80,0,299.67,303.28,0.0,0.0,0.000,212642.0,212642.0,17540,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406451653,60606.00
07/27/2014 05:00,2,0.000,ALERT,215.54,300.27,60.043,1406451604,"274151322000068","019011112586793",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,145290.5,145290.5,17975,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406451655,60607.00
07/27/2014 05:00,2,0.000,ALERT,214.87,301.17,60.017,1406451604,"274151322000054","019011112586793",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,204693.1,204693.1,17621,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406451656,60608.00
07/27/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406451604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38037.7,38037.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406452474,60609.00
07/27/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406451604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36362.7,36362.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406452474,60610.00
07/27/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406451604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,33812.600000025,33812.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406452474,60611.00
07/27/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406451604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,33598.800000011,33598.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406452474,60612.00
07/27/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406451604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34188.6,34188.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406452474,60613.00
07/27/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406451604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,30590,30590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406452474,60614.00
07/27/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406451604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31094.9,31094.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406452474,60615.00
07/27/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406451604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,28855,28855,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406452474,60616.00
07/27/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406451604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31050.4,31050.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406452474,60617.00
07/27/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406451604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39063.199999988,39063.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406452474,60618.00
07/27/2014 05:15,2,0.000,ALERT,214.87,299.97,60.017,1406452504,"274151322000083","019011112586793",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,206784.8,206784.8,17572,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406452539,60619.00
07/27/2014 05:15,2,0.000,ALERT,215.09,300.27,60.017,1406452504,"274151322000076","019011112586793",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,214658.6,214658.6,17553,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406452541,60620.00
07/27/2014 05:15,2,0.000,ALERT,214.87,299.37,60.006,1406452504,"274151322000094","019011112586793",0.00,17.80,0,297.87,301.17,0.0,0.0,0.000,147219.8,147219.8,17921,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406452543,60621.00
07/27/2014 05:15,2,0.000,ALERT,214.64,299.67,60.017,1406452504,"274151322000052","019011112586793",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,207556.5,207556.5,17515,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406452544,60622.00
07/27/2014 05:15,2,0.000,ALERT,214.87,299.67,60.017,1406452504,"274151322000085","019011112586793",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,206636.5,206636.5,17471,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406452546,60623.00
07/27/2014 05:15,2,0.000,ALERT,214.87,299.07,59.996,1406452504,"274151322000087","019011112586793",0.00,19.80,0,297.57,301.47,0.0,0.0,0.000,197212.0,197212.0,17507,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406452548,60624.00
07/27/2014 05:15,2,0.000,ALERT,214.41,299.67,60.017,1406452504,"274151322000088","019011112586793",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,200561.4,200561.4,17489,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406452550,60625.00
07/27/2014 05:15,2,0.000,ALERT,214.64,300.87,59.996,1406452504,"274151322000095","019011112586793",0.00,17.80,0,299.37,302.68,0.0,0.0,0.000,212642.0,212642.0,17542,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406452552,60626.00
07/27/2014 05:15,2,0.000,ALERT,215.32,299.07,60.017,1406452504,"274151322000068","019011112586793",0.00,19.00,0,297.87,301.17,0.0,0.0,0.000,145290.5,145290.5,17977,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406452554,60627.00
07/27/2014 05:15,2,0.000,ALERT,214.64,299.97,60.022,1406452504,"274151322000054","019011112586793",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,204693.1,204693.1,17623,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406452556,60628.00
07/27/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406452504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,33598.800000011,33598.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406453374,60629.00
07/27/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406452504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34188.6,34188.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406453374,60630.00
07/27/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406452504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,30590,30590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406453374,60631.00
07/27/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406452504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31094.9,31094.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406453374,60632.00
07/27/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406452504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,28855,28855,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406453374,60633.00
07/27/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406452504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31050.4,31050.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406453374,60634.00
07/27/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406452504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39063.199999988,39063.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406453374,60635.00
07/27/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406452504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38037.7,38037.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406453374,60636.00
07/27/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406452504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36362.7,36362.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406453374,60637.00
07/27/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406452504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,33812.600000025,33812.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406453374,60638.00
07/27/2014 05:30,2,0.000,ALERT,214.87,300.27,60.017,1406453404,"274151322000083","019011112586793",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,206784.8,206784.8,17574,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406453439,60639.00
07/27/2014 05:30,2,0.000,ALERT,215.32,300.27,60.022,1406453404,"274151322000076","019011112586793",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,214658.6,214658.6,17555,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406453441,60640.00
07/27/2014 05:30,2,0.000,ALERT,214.87,299.67,60.017,1406453404,"274151322000094","019011112586793",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,147219.8,147219.8,17923,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406453443,60641.00
07/27/2014 05:30,2,0.000,ALERT,214.87,299.67,60.022,1406453404,"274151322000052","019011112586793",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,207556.5,207556.5,17517,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406453445,60642.00
07/27/2014 05:30,2,0.000,ALERT,214.87,300.27,60.017,1406453404,"274151322000085","019011112586793",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,206636.5,206636.5,17473,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406453447,60643.00
07/27/2014 05:30,2,0.000,ALERT,214.87,299.37,60.017,1406453404,"274151322000087","019011112586793",0.00,19.80,0,297.87,301.77,0.0,0.0,0.000,197212.0,197212.0,17509,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406453449,60644.00
07/27/2014 05:30,2,0.000,ALERT,214.41,299.97,60.017,1406453404,"274151322000088","019011112586793",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,200561.4,200561.4,17491,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406453451,60645.00
07/27/2014 05:30,2,0.000,ALERT,214.87,301.17,60.017,1406453404,"274151322000095","019011112586793",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,212642.0,212642.0,17544,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406453453,60646.00
07/27/2014 05:30,2,0.000,ALERT,215.54,299.37,60.012,1406453404,"274151322000068","019011112586793",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,145290.5,145290.5,17979,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406453455,60647.00
07/27/2014 05:30,2,0.000,ALERT,214.64,300.27,60.017,1406453404,"274151322000054","019011112586793",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,204693.1,204693.1,17625,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406453456,60648.00
07/27/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406453404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31094.9,31094.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406454274,60649.00
07/27/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406453404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,28855,28855,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406454274,60650.00
07/27/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406453404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31050.4,31050.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406454274,60651.00
07/27/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406453404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39063.199999988,39063.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406454274,60652.00
07/27/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406453404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38037.7,38037.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406454274,60653.00
07/27/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406453404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36362.7,36362.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406454274,60654.00
07/27/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406453404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,33812.600000025,33812.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406454274,60655.00
07/27/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406453404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,33598.800000011,33598.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406454274,60656.00
07/27/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406453404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34188.6,34188.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406454274,60657.00
07/27/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406453404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,30590,30590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406454274,60658.00
07/27/2014 05:45,2,0.000,ALERT,214.64,299.97,60.038,1406454304,"274151322000083","019011112586793",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,206784.8,206784.8,17576,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406454339,60659.00
07/27/2014 05:45,2,0.000,ALERT,215.09,299.07,60.017,1406454304,"274151322000076","019011112586793",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,214658.6,214658.6,17557,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406454341,60660.00
07/27/2014 05:45,2,0.000,ALERT,214.64,298.77,60.001,1406454304,"274151322000094","019011112586793",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,147219.8,147219.8,17925,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406454343,60661.00
07/27/2014 05:45,2,0.000,ALERT,214.41,299.97,60.033,1406454304,"274151322000052","019011112586793",0.00,18.30,0,297.87,302.68,0.0,0.0,0.000,207556.5,207556.5,17519,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406454344,60662.00
07/27/2014 05:45,2,0.000,ALERT,214.64,299.07,60.001,1406454304,"274151322000085","019011112586793",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,206636.5,206636.5,17475,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406454346,60663.00
07/27/2014 05:45,2,0.000,ALERT,214.64,298.77,60.001,1406454304,"274151322000087","019011112586793",0.00,19.80,0,297.57,301.77,0.0,0.0,0.000,197212.0,197212.0,17511,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406454348,60664.00
07/27/2014 05:45,2,0.000,ALERT,214.19,299.37,60.001,1406454304,"274151322000088","019011112586793",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,200561.4,200561.4,17493,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406454350,60665.00
07/27/2014 05:45,2,0.000,ALERT,214.41,300.57,60.001,1406454304,"274151322000095","019011112586793",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,212642.0,212642.0,17546,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406454352,60666.00
07/27/2014 05:45,2,0.000,ALERT,215.09,298.77,59.996,1406454304,"274151322000068","019011112586793",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,145290.5,145290.5,17981,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406454354,60667.00
07/27/2014 05:45,2,0.000,ALERT,214.41,299.97,60.012,1406454304,"274151322000054","019011112586793",0.00,18.70,0,297.87,302.68,0.0,0.0,0.000,204693.1,204693.1,17627,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406454356,60668.00
07/27/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406454304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39063.199999988,39063.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406455174,60669.00
07/27/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406454304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38037.7,38037.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406455174,60670.00
07/27/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406454304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36362.7,36362.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406455174,60671.00
07/27/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406454304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,33812.600000025,33812.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406455174,60672.00
