ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/27/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406454304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,33598.800000011,33598.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406455174,60673.00
07/27/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406454304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34188.6,34188.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406455174,60674.00
07/27/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406454304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,30590,30590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406455174,60675.00
07/27/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406454304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31094.9,31094.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406455174,60676.00
07/27/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406454304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,28855,28855,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406455174,60677.00
07/27/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406454304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31050.4,31050.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406455174,60678.00
07/27/2014 06:00,2,0.000,ALERT,214.87,300.27,60.017,1406455204,"274151322000083","019011112586793",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,206784.8,206784.8,17578,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406455240,60679.00
07/27/2014 06:00,2,0.000,ALERT,215.09,299.67,60.012,1406455204,"274151322000076","019011112586793",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,214658.6,214658.6,17559,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406455242,60680.00
07/27/2014 06:00,2,0.000,ALERT,214.87,299.37,60.012,1406455204,"274151322000094","019011112586793",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,147219.8,147219.8,17927,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406455243,60681.00
07/27/2014 06:00,2,0.000,ALERT,214.41,299.97,60.033,1406455204,"274151322000052","019011112586793",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,207556.5,207556.5,17521,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406455245,60682.00
07/27/2014 06:00,2,0.000,ALERT,214.87,299.67,59.985,1406455204,"274151322000085","019011112586793",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,206636.5,206636.5,17477,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406455247,60683.00
07/27/2014 06:00,2,0.000,ALERT,214.64,299.37,60.049,1406455204,"274151322000087","019011112586793",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,197212.0,197212.0,17513,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406455249,60684.00
07/27/2014 06:00,2,0.000,ALERT,214.19,299.67,60.012,1406455204,"274151322000088","019011112586793",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,200561.4,200561.4,17495,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406455251,60685.00
07/27/2014 06:00,2,0.000,ALERT,214.64,300.87,60.017,1406455204,"274151322000095","019011112586793",0.00,17.50,0,298.47,302.07,0.0,0.0,0.000,212642.0,212642.0,17548,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406455253,60686.00
07/27/2014 06:00,2,0.000,ALERT,215.54,299.07,60.017,1406455204,"274151322000068","019011112586793",0.00,18.70,0,296.96,300.27,0.0,0.0,0.000,145290.5,145290.5,17983,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406455255,60687.00
07/27/2014 06:00,2,0.000,ALERT,214.64,300.57,60.012,1406455204,"274151322000054","019011112586793",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,204693.1,204693.1,17629,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406455256,60688.00
07/27/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406455204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,33812.600000025,33812.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406456074,60689.00
07/27/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406455204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,33598.800000011,33598.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406456074,60690.00
07/27/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406455204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34188.6,34188.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406456074,60691.00
07/27/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406455204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,30590,30590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406456074,60692.00
07/27/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406455204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31094.9,31094.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406456074,60693.00
07/27/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406455204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,28855,28855,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406456074,60694.00
07/27/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406455204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31050.4,31050.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406456074,60695.00
07/27/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406455204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39063.199999988,39063.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406456074,60696.00
07/27/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406455204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38037.7,38037.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406456074,60697.00
07/27/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406455204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36362.7,36362.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406456074,60698.00
07/27/2014 06:15,2,0.000,ALERT,214.64,298.77,60.017,1406456105,"274151322000083","019011112586793",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,206784.8,206784.8,17580,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406456140,60699.00
07/27/2014 06:15,2,0.000,ALERT,215.09,299.37,60.017,1406456105,"274151322000076","019011112586793",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,214658.6,214658.6,17561,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406456142,60700.00
07/27/2014 06:15,2,0.000,ALERT,214.64,298.47,60.022,1406456105,"274151322000094","019011112586793",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,147219.8,147219.8,17929,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406456144,60701.00
07/27/2014 06:15,2,0.000,ALERT,214.19,298.47,60.006,1406456105,"274151322000052","019011112586793",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,207556.5,207556.5,17523,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406456146,60702.00
07/27/2014 06:15,2,0.000,ALERT,214.64,299.07,60.017,1406456105,"274151322000085","019011112586793",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,206636.5,206636.5,17479,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406456148,60703.00
07/27/2014 06:15,2,0.000,ALERT,214.41,297.87,60.017,1406456105,"274151322000087","019011112586793",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,197212.0,197212.0,17515,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406456150,60704.00
07/27/2014 06:15,2,0.000,ALERT,213.96,298.47,60.017,1406456105,"274151322000088","019011112586793",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,200561.4,200561.4,17497,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406456152,60705.00
07/27/2014 06:15,2,0.000,ALERT,214.41,299.97,60.012,1406456105,"274151322000095","019011112586793",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,212642.0,212642.0,17550,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406456154,60706.00
07/27/2014 06:15,2,0.000,ALERT,215.32,298.17,60.017,1406456105,"274151322000068","019011112586793",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,145290.5,145290.5,17985,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406456155,60707.00
07/27/2014 06:15,2,0.000,ALERT,214.41,298.77,59.990,1406456105,"274151322000054","019011112586793",0.00,18.30,0,297.26,302.07,0.0,0.0,0.000,204693.1,204693.1,17631,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406456157,60708.00
07/27/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406456105,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,30590,30590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406456976,60709.00
07/27/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406456105,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31094.9,31094.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406456976,60710.00
07/27/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406456105,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,28855,28855,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406456976,60711.00
07/27/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406456105,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31050.4,31050.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406456976,60712.00
07/27/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406456105,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39063.199999988,39063.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406456976,60713.00
07/27/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406456105,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38037.7,38037.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406456976,60714.00
07/27/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406456105,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36362.7,36362.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406456976,60715.00
07/27/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406456105,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,33812.600000025,33812.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406456976,60716.00
07/27/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406456105,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,33598.800000011,33598.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406456976,60717.00
07/27/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406456105,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34188.6,34188.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406456976,60718.00
07/27/2014 06:30,2,0.000,ALERT,214.87,299.37,59.996,1406457004,"274151322000083","019011112586793",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,206784.8,206784.8,17582,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406457039,60719.00
07/27/2014 06:30,2,0.000,ALERT,215.32,299.67,59.996,1406457004,"274151322000076","019011112586793",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,214658.6,214658.6,17563,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406457041,60720.00
07/27/2014 06:30,2,0.000,ALERT,214.87,298.77,59.996,1406457004,"274151322000094","019011112586793",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,147219.8,147219.8,17931,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406457043,60721.00
07/27/2014 06:30,2,0.000,ALERT,214.41,299.07,59.990,1406457004,"274151322000052","019011112586793",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,207556.5,207556.5,17525,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406457045,60722.00
07/27/2014 06:30,2,0.000,ALERT,214.87,299.37,59.996,1406457004,"274151322000085","019011112586793",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,206636.5,206636.5,17481,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406457047,60723.00
07/27/2014 06:30,2,0.000,ALERT,214.87,298.17,60.001,1406457004,"274151322000087","019011112586793",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,197212.0,197212.0,17517,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406457048,60724.00
07/27/2014 06:30,2,0.000,ALERT,214.41,299.07,59.996,1406457004,"274151322000088","019011112586793",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,200561.4,200561.4,17499,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406457050,60725.00
07/27/2014 06:30,2,0.000,ALERT,214.64,300.27,59.996,1406457004,"274151322000095","019011112586793",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,212642.0,212642.0,17552,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406457052,60726.00
07/27/2014 06:30,2,0.000,ALERT,215.32,298.47,59.990,1406457004,"274151322000068","019011112586793",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,145290.5,145290.5,17987,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406457054,60727.00
07/27/2014 06:30,2,0.000,ALERT,214.64,299.37,59.985,1406457004,"274151322000054","019011112586793",0.00,18.30,0,296.66,301.47,0.0,0.0,0.000,204693.1,204693.1,17633,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406457056,60728.00
07/27/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406457004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31050.4,31050.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406457874,60729.00
07/27/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406457004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39063.199999988,39063.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406457874,60730.00
07/27/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406457004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38037.7,38037.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406457874,60731.00
07/27/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406457004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36362.7,36362.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406457874,60732.00
07/27/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406457004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,33812.600000025,33812.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406457874,60733.00
07/27/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406457004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,33598.800000011,33598.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406457874,60734.00
07/27/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406457004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34188.6,34188.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406457874,60735.00
07/27/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406457004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,30590,30590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406457874,60736.00
07/27/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406457004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31094.9,31094.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406457874,60737.00
07/27/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406457004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,28855,28855,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406457874,60738.00
07/27/2014 06:45,2,0.000,ALERT,215.54,300.27,60.033,1406457904,"274151322000083","019011112586793",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,206784.8,206784.8,17584,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406457939,60739.00
07/27/2014 06:45,2,0.000,ALERT,216.00,300.27,59.996,1406457904,"274151322000076","019011112586793",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,214658.6,214658.6,17565,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406457941,60740.00
07/27/2014 06:45,2,0.000,ALERT,215.54,299.67,60.028,1406457904,"274151322000094","019011112586793",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,147219.8,147219.8,17933,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406457943,60741.00
07/27/2014 06:45,2,0.000,ALERT,215.32,300.57,60.012,1406457904,"274151322000052","019011112586793",0.00,18.00,0,297.26,302.07,0.0,0.0,0.000,207556.5,207556.5,17527,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406457944,60742.00
07/27/2014 06:45,2,0.000,ALERT,215.54,300.27,60.017,1406457904,"274151322000085","019011112586793",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,206636.5,206636.5,17483,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406457946,60743.00
07/27/2014 06:45,2,0.000,ALERT,215.32,299.97,60.033,1406457904,"274151322000087","019011112586793",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,197212.0,197212.0,17519,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406457948,60744.00
07/27/2014 06:45,2,0.000,ALERT,215.09,300.27,60.012,1406457904,"274151322000088","019011112586793",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,200561.4,200561.4,17501,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406457950,60745.00
07/27/2014 06:45,2,0.000,ALERT,215.54,301.17,60.012,1406457904,"274151322000095","019011112586793",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,212642.0,212642.0,17554,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406457952,60746.00
07/27/2014 06:45,2,0.000,ALERT,216.22,299.37,60.012,1406457904,"274151322000068","019011112586793",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,145290.5,145290.5,17989,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406457954,60747.00
07/27/2014 06:45,2,0.000,ALERT,215.32,300.57,60.017,1406457904,"274151322000054","019011112586793",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,204693.1,204693.1,17635,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406457956,60748.00
07/27/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406457904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36362.7,36362.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406458774,60749.00
07/27/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406457904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,33812.600000025,33812.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406458774,60750.00
07/27/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406457904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,33598.800000011,33598.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406458774,60751.00
07/27/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406457904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34188.6,34188.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406458774,60752.00
07/27/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406457904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,30590,30590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406458774,60753.00
07/27/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406457904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31094.9,31094.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406458774,60754.00
07/27/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406457904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,28855,28855,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406458774,60755.00
07/27/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406457904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31050.4,31050.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406458774,60756.00
07/27/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406457904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39063.199999988,39063.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406458774,60757.00
07/27/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406457904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38037.7,38037.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406458774,60758.00
07/27/2014 07:00,2,0.000,ALERT,215.54,300.57,60.038,1406458804,"274151322000083","019011112586793",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,206784.8,206784.8,17586,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406458839,60759.00
07/27/2014 07:00,2,0.000,ALERT,216.22,299.67,60.033,1406458804,"274151322000076","019011112586793",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,214658.6,214658.6,17567,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406458841,60760.00
07/27/2014 07:00,2,0.000,ALERT,215.54,299.67,60.033,1406458804,"274151322000094","019011112586793",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,147219.8,147219.8,17935,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406458843,60761.00
07/27/2014 07:00,2,0.000,ALERT,215.09,300.57,60.033,1406458804,"274151322000052","019011112586793",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,207556.5,207556.5,17529,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406458844,60762.00
07/27/2014 07:00,2,0.000,ALERT,215.54,299.97,60.033,1406458804,"274151322000085","019011112586793",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,206636.5,206636.5,17485,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406458846,60763.00
07/27/2014 07:00,2,0.000,ALERT,215.54,299.67,60.006,1406458804,"274151322000087","019011112586793",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,197212.0,197212.0,17521,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406458848,60764.00
07/27/2014 07:00,2,0.000,ALERT,215.09,300.27,60.033,1406458804,"274151322000088","019011112586793",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,200561.4,200561.4,17503,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406458850,60765.00
07/27/2014 07:00,2,0.000,ALERT,215.54,300.87,60.033,1406458804,"274151322000095","019011112586793",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,212642.0,212642.0,17556,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406458852,60766.00
07/27/2014 07:00,2,0.000,ALERT,216.22,299.37,60.033,1406458804,"274151322000068","019011112586793",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,145290.5,145290.5,17991,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406458854,60767.00
07/27/2014 07:00,2,0.000,ALERT,215.54,300.27,60.038,1406458804,"274151322000054","019011112586793",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,204693.1,204693.1,17637,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406458857,60768.00
07/27/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1406458804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34188.6,34188.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406459673,60769.00
07/27/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1406458804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,30590,30590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406459673,60770.00
07/27/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1406458804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31094.9,31094.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406459673,60771.00
07/27/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1406458804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,28855,28855,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406459673,60772.00
07/27/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1406458804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31050.4,31050.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406459673,60773.00
07/27/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1406458804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39063.199999988,39063.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406459673,60774.00
07/27/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1406458804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38037.7,38037.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406459673,60775.00
07/27/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1406458804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36362.7,36362.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406459673,60776.00
07/27/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1406458804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,33812.600000025,33812.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406459673,60777.00
07/27/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1406458804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,33598.800000011,33598.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406459673,60778.00
07/27/2014 07:15,2,0.033,ALERT,215.32,300.27,60.006,1406459704,"274151322000083","019011112586793",13.88,17.50,0,298.17,302.37,0.0,0.0,0.000,206784.8,206784.8,17588,0,0,0,L,1151911521,1,122.68,124.27,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1406459739,60779.00
07/27/2014 07:15,2,0.020,ALERT,216.00,300.27,60.001,1406459704,"274151322000076","019011112586793",26.64,17.50,0,297.57,302.07,0.0,0.0,0.000,214658.6,214658.6,17569,0,0,0,L,1151911521,1,123.14,124.72,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1406459741,60780.00
07/27/2014 07:15,2,0.000,ALERT,215.32,299.67,60.012,1406459704,"274151322000094","019011112586793",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,147219.8,147219.8,17937,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406459743,60781.00
07/27/2014 07:15,2,0.051,ALERT,215.09,300.57,60.006,1406459704,"274151322000052","019011112586793",17.85,17.80,0,297.87,302.37,0.0,0.0,0.000,207556.5,207556.5,17531,0,0,0,L,1151911521,1,122.46,124.27,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1406459744,60782.00
07/27/2014 07:15,2,0.020,ALERT,215.32,299.67,60.012,1406459704,"274151322000085","019011112586793",26.10,17.80,0,297.57,302.07,0.0,0.0,0.000,206636.5,206636.5,17487,0,0,0,L,1151911521,1,123.59,124.27,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1406459746,60783.00
07/27/2014 07:15,2,0.031,ALERT,215.32,299.07,60.001,1406459704,"274151322000087","019011112586793",24.91,19.50,0,297.26,301.17,0.0,0.0,0.000,197212.0,197212.0,17523,0,0,0,L,1151911521,1,123.14,124.27,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1406459748,60784.00
07/27/2014 07:15,2,0.008,ALERT,215.32,299.97,60.022,1406459704,"274151322000088","019011112586793",24.45,18.00,0,297.87,301.77,0.0,0.0,0.000,200561.4,200561.4,17505,0,0,0,L,1151911521,1,123.36,124.04,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1406459750,60785.00
07/27/2014 07:15,2,0.012,ALERT,215.54,300.87,60.012,1406459704,"274151322000095","019011112586793",25.78,17.30,0,298.77,302.68,0.0,0.0,0.000,212642.0,212642.0,17558,0,0,0,L,1151911521,1,123.36,124.04,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1406459752,60786.00
07/27/2014 07:15,2,0.000,ALERT,215.77,299.07,60.006,1406459704,"274151322000068","019011112586793",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,145290.5,145290.5,17993,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406459754,60787.00
07/27/2014 07:15,2,0.016,ALERT,214.64,299.97,60.006,1406459704,"274151322000054","019011112586793",26.10,18.00,0,297.87,302.37,0.0,0.0,0.000,204693.1,204693.1,17639,0,0,0,L,1151911521,1,122.91,123.59,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1406459756,60788.00
07/27/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1406459704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,28855,28855,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406460574,60789.00
07/27/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1406459704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31050.4,31050.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406460574,60790.00
07/27/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1406459704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39063.199999988,39063.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406460574,60791.00
07/27/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1406459704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38037.7,38037.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406460574,60792.00
07/27/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1406459704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36362.7,36362.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406460574,60793.00
07/27/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1406459704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,33812.600000025,33812.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406460574,60794.00
07/27/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1406459704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,33598.800000011,33598.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406460574,60795.00
07/27/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1406459704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34188.6,34188.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406460574,60796.00
07/27/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1406459704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,30590,30590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406460574,60797.00
07/27/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1406459704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31094.9,31094.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406460574,60798.00
07/27/2014 07:30,2,0.080,ALERT,214.87,299.67,60.012,1406460605,"274151322000083","019011112586793",23.30,17.50,0,297.57,302.37,1.9,0.0,0.000,206784.8,206784.8,17590,0,0,0,L,1151911521,1,122.68,124.27,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1406460641,60799.00
07/27/2014 07:30,2,0.082,ALERT,215.54,299.67,60.006,1406460605,"274151322000076","019011112586793",24.37,17.50,0,297.26,301.77,2.0,0.0,0.000,214658.6,214658.6,17571,0,0,0,L,1151911521,1,122.68,124.72,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1406460642,60800.00
07/27/2014 07:30,2,0.000,ALERT,215.09,298.77,60.006,1406460605,"274151322000094","019011112586793",39.82,17.50,0,296.96,380.22,0.0,0.0,0.000,147219.8,147219.8,17939,0,0,0,L,1151911521,1,122.68,124.49,0002,15,0,0,0,0,0,0,99,1028,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1406460644,60801.00
07/27/2014 07:30,2,0.104,ALERT,214.64,299.07,60.022,1406460605,"274151322000052","019011112586793",23.42,17.80,0,296.96,302.37,2.5,0.5,0.000,207556.5,207556.5,17533,0,0,0,L,1151911521,1,122.01,124.27,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1406460646,60802.00
07/27/2014 07:30,2,0.078,ALERT,215.09,299.37,60.006,1406460605,"274151322000085","019011112586793",24.21,17.80,0,297.26,301.77,1.9,0.0,0.000,206636.5,206636.5,17489,0,0,0,L,1151911521,1,123.36,124.27,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1406460648,60803.00
07/27/2014 07:30,2,0.088,ALERT,215.09,298.17,60.006,1406460605,"274151322000087","019011112586793",23.02,19.50,0,296.36,300.87,2.0,0.0,0.000,197212.0,197212.0,17525,0,0,0,L,1151911521,1,122.91,124.04,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1406460650,60804.00
07/27/2014 07:30,2,0.064,ALERT,214.64,298.77,59.975,1406460605,"274151322000088","019011112586793",23.56,18.00,0,297.26,301.47,1.5,0.0,0.000,200561.4,200561.4,17507,0,0,0,L,1151911521,1,123.36,123.81,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1406460652,60805.00
07/27/2014 07:30,2,0.074,ALERT,214.87,300.27,60.006,1406460605,"274151322000095","019011112586793",23.16,17.30,0,298.17,302.68,1.8,0.0,0.000,212642.0,212642.0,17560,0,0,0,L,1151911521,1,122.91,124.04,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1406460654,60806.00
07/27/2014 07:30,2,0.008,ALERT,215.77,298.47,60.012,1406460605,"274151322000068","019011112586793",39.96,18.30,0,296.66,378.42,0.0,0.0,0.000,145290.5,145290.5,17995,0,0,0,L,1151911521,1,123.14,124.49,0002,18,0,0,0,0,0,0,105,1028,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1406460656,60807.00
07/27/2014 07:30,2,0.076,ALERT,214.64,299.07,60.006,1406460605,"274151322000054","019011112586793",24.13,18.00,0,297.26,302.07,1.9,0.0,0.000,204693.1,204693.1,17641,0,0,0,L,1151911521,1,122.68,124.04,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1406460658,60808.00
07/27/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1406460605,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38037.7,38037.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406461475,60809.00
07/27/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1406460605,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36362.7,36362.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406461475,60810.00
07/27/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1406460605,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,33812.600000025,33812.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406461475,60811.00
07/27/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1406460605,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,33598.800000011,33598.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406461475,60812.00
07/27/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1406460605,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34188.6,34188.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406461475,60813.00
07/27/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1406460605,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,30590,30590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406461475,60814.00
07/27/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1406460605,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31094.9,31094.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406461475,60815.00
07/27/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1406460605,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,28855,28855,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406461475,60816.00
07/27/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1406460605,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31050.4,31050.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406461475,60817.00
07/27/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1406460605,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39063.199999988,39063.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406461475,60818.00
07/27/2014 07:45,2,0.119,ACTIVE,214.87,337.84,59.996,1406461504,"274151322000083","019011112586793",25.37,19.00,0,298.17,342.35,3.1,1.1,0.004,206785.0,206785.0,17592,0,0,0,L,1151911521,1,122.91,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406461538,60819.00
07/27/2014 07:45,2,0.090,ACTIVE,215.77,338.14,59.990,1406461504,"274151322000076","019011112586793",28.98,19.00,0,297.26,345.36,2.6,0.6,0.004,214658.7,214658.7,17573,0,0,0,L,1151911521,1,122.91,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406461539,60820.00
07/27/2014 07:45,2,0.064,ALERT,215.09,337.84,59.996,1406461504,"274151322000094","019011112586793",28.90,18.30,0,296.66,384.13,1.9,0.0,0.004,147219.8,147219.8,17941,0,0,0,L,1151911521,1,122.68,124.49,0002,15,0,0,0,0,0,0,125,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406461541,60821.00
07/27/2014 07:45,2,0.139,ACTIVE,214.87,336.94,59.985,1406461504,"274151322000052","019011112586793",26.18,19.30,0,297.57,344.45,3.7,1.6,0.000,207556.8,207556.8,17535,0,0,0,L,1151911521,1,122.46,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406461541,60822.00
07/27/2014 07:45,2,0.121,ACTIVE,215.32,338.74,60.001,1406461504,"274151322000085","019011112586793",25.21,19.00,0,297.57,345.96,3.1,1.1,0.000,206636.7,206636.7,17491,0,0,0,L,1151911521,1,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406461542,60823.00
07/27/2014 07:45,2,0.127,ACTIVE,215.09,337.84,59.990,1406461504,"274151322000087","019011112586793",25.03,21.00,0,296.66,351.07,3.2,1.2,0.000,197212.2,197212.2,17527,0,0,0,L,1151911521,1,123.36,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406461543,60824.00
07/27/2014 07:45,2,0.068,ACTIVE_NO_POWER,214.41,332.43,59.996,1406461504,"274151322000088","019011112586793",27.91,19.30,0,297.57,342.65,1.9,0.0,0.000,200561.4,200561.4,17509,0,0,0,L,1151911521,1,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406461544,60825.00
07/27/2014 07:45,2,0.113,ACTIVE,215.09,337.24,59.990,1406461504,"274151322000095","019011112586793",25.49,18.70,0,298.47,346.86,3.0,0.9,0.004,212642.1,212642.1,17562,0,0,0,L,1151911521,1,123.36,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406461545,60826.00
07/27/2014 07:45,2,0.082,ALERT,215.77,338.44,59.990,1406461504,"274151322000068","019011112586793",28.86,19.30,0,296.66,385.93,2.4,0.4,0.000,145290.6,145290.6,17997,0,0,0,L,1151911521,1,123.36,124.49,0002,18,0,0,0,0,0,0,120,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406461547,60827.00
07/27/2014 07:45,2,0.117,ACTIVE,214.87,336.94,59.996,1406461504,"274151322000054","019011112586793",25.54,19.50,0,297.87,340.55,3.0,1.0,0.000,204693.2,204693.2,17643,0,0,0,L,1151911521,1,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406461548,60828.00
07/27/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1406461504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,33598.800000011,33598.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406462366,60829.00
07/27/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1406461504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34188.6,34188.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406462366,60830.00
