ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/27/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1406461504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,30590,30590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406462366,60831.00
07/27/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1406461504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31094.9,31094.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406462366,60832.00
07/27/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1406461504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,28855,28855,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406462366,60833.00
07/27/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1406461504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31050.4,31050.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406462366,60834.00
07/27/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1406461504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39063.199999988,39063.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406462366,60835.00
07/27/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1406461504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38037.7,38037.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406462366,60836.00
07/27/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1406461504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36362.7,36362.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406462366,60837.00
07/27/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1406461504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,33812.600000025,33812.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406462366,60838.00
07/27/2014 08:00,2,0.125,ACTIVE,214.87,337.24,60.028,1406462405,"274151322000083","019011112586793",25.82,19.50,0,316.20,354.67,3.3,1.2,0.009,206785.3,206785.3,17593,0,0,0,L,1151911521,1,122.68,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406462438,60839.00
07/27/2014 08:00,2,0.133,ACTIVE,215.32,337.84,60.022,1406462405,"274151322000076","019011112586793",25.90,19.80,0,323.72,349.86,3.5,1.5,0.013,214659.1,214659.1,17574,0,0,0,L,1151911521,1,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406462439,60840.00
07/27/2014 08:00,2,0.070,ACTIVE,214.87,337.84,60.022,1406462405,"274151322000094","019011112586793",29.18,19.00,0,297.26,391.34,2.1,0.1,0.004,147219.8,147219.8,17943,0,0,0,L,1151911521,1,122.68,124.04,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406462440,60841.00
07/27/2014 08:00,2,0.150,ACTIVE,214.64,336.94,60.001,1406462405,"274151322000052","019011112586793",25.92,19.80,0,317.70,352.57,3.9,1.9,0.004,207557.2,207557.2,17536,0,0,0,L,1151911521,1,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406462441,60842.00
07/27/2014 08:00,2,0.129,ACTIVE,214.87,336.64,60.028,1406462405,"274151322000085","019011112586793",25.41,19.50,0,320.71,351.37,3.3,1.3,0.000,206637.0,206637.0,17492,0,0,0,L,1151911521,1,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406462442,60843.00
07/27/2014 08:00,2,0.135,ACTIVE,215.09,336.94,59.996,1406462405,"274151322000087","019011112586793",25.15,21.80,0,315.90,354.67,3.5,1.4,0.009,197212.5,197212.5,17528,0,0,0,L,1151911521,1,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406462443,60844.00
07/27/2014 08:00,2,0.115,ALERT,214.41,337.24,60.028,1406462405,"274151322000088","019011112586793",24.07,19.80,0,297.87,339.65,2.8,0.8,0.009,200561.6,200561.6,17510,0,0,0,L,1151911521,1,123.36,123.36,0002,16,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406462445,60845.00
07/27/2014 08:00,2,0.121,ACTIVE,214.87,337.24,60.028,1406462405,"274151322000095","019011112586793",25.68,19.50,0,318.30,351.67,3.2,1.2,0.009,212642.4,212642.4,17563,0,0,0,L,1151911521,1,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406462446,60846.00
07/27/2014 08:00,2,0.090,ACTIVE,215.54,338.44,60.028,1406462405,"274151322000068","019011112586793",29.42,20.00,0,296.96,392.85,2.7,0.7,0.004,145290.7,145290.7,17999,0,0,0,L,1151911521,1,123.14,124.04,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406462447,60847.00
07/27/2014 08:00,2,0.125,ACTIVE,214.64,336.04,59.990,1406462405,"274151322000054","019011112586793",25.54,20.00,0,319.21,350.77,3.2,1.2,0.000,204693.5,204693.5,17644,0,0,0,L,1151911521,1,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406462448,60848.00
07/27/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1406462405,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31094.9,31094.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406463264,60849.00
07/27/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1406462405,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,28855,28855,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406463264,60850.00
07/27/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1406462405,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31050.4,31050.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406463264,60851.00
07/27/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1406462405,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39063.199999988,39063.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406463264,60852.00
07/27/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1406462405,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38037.7,38037.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406463264,60853.00
07/27/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1406462405,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36362.7,36362.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406463264,60854.00
07/27/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1406462405,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,33812.600000025,33812.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406463264,60855.00
07/27/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1406462405,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,33598.800000011,33598.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406463264,60856.00
07/27/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1406462405,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34188.6,34188.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406463264,60857.00
07/27/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1406462405,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,30590,30590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406463264,60858.00
07/27/2014 08:15,2,0.135,ACTIVE,214.41,335.74,60.033,1406463305,"274151322000083","019011112586793",25.19,20.00,0,323.41,348.96,3.5,1.4,0.004,206785.6,206785.6,17594,0,0,0,L,1151911521,1,122.46,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406463338,60859.00
07/27/2014 08:15,2,0.137,ACTIVE,214.64,336.94,59.996,1406463305,"274151322000076","019011112586793",26.20,20.00,0,330.33,345.06,3.6,1.6,0.013,214659.4,214659.4,17575,0,0,0,L,1151911521,1,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406463339,60860.00
07/27/2014 08:15,2,0.074,ALERT,214.64,335.14,60.006,1406463305,"274151322000094","019011112586793",29.22,19.50,0,297.87,391.64,2.2,0.2,0.000,147219.8,147219.8,17944,0,0,0,L,1151911521,1,122.23,124.04,0002,15,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406463341,60861.00
07/27/2014 08:15,2,0.158,ACTIVE,213.74,335.74,60.006,1406463305,"274151322000052","019011112586793",25.54,20.30,0,323.41,347.46,4.1,2.0,0.004,207557.6,207557.6,17537,0,0,0,L,1151911521,1,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406463342,60862.00
07/27/2014 08:15,2,0.133,ACTIVE,214.19,336.04,60.006,1406463305,"274151322000085","019011112586793",26.04,20.00,0,324.92,348.66,3.5,1.5,0.004,206637.3,206637.3,17493,0,0,0,L,1151911521,1,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406463343,60863.00
07/27/2014 08:15,2,0.141,ACTIVE,214.19,336.94,60.006,1406463305,"274151322000087","019011112586793",24.97,22.30,0,319.81,352.27,3.6,1.5,0.004,197212.9,197212.9,17529,0,0,0,L,1151911521,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406463344,60864.00
07/27/2014 08:15,2,0.121,ACTIVE,213.74,336.04,59.990,1406463305,"274151322000088","019011112586793",24.03,20.00,0,325.22,348.36,3.0,0.9,0.004,200561.8,200561.8,17512,0,0,0,L,1151911521,1,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406463345,60865.00
07/27/2014 08:15,2,0.131,ACTIVE,214.19,336.34,60.001,1406463305,"274151322000095","019011112586793",25.31,19.80,0,324.32,348.36,3.4,1.3,0.009,212642.6,212642.6,17564,0,0,0,L,1151911521,1,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406463346,60866.00
07/27/2014 08:15,2,0.094,ALERT,215.09,337.24,60.001,1406463305,"274151322000068","019011112586793",29.38,20.70,0,296.66,391.34,2.8,0.8,0.004,145290.8,145290.8,18000,0,0,0,L,1151911521,1,122.91,124.04,0002,18,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406463348,60867.00
07/27/2014 08:15,2,0.129,ACTIVE,214.19,335.74,60.006,1406463305,"274151322000054","019011112586793",26.00,20.70,0,323.41,347.76,3.4,1.4,0.004,204693.8,204693.8,17645,0,0,0,L,1151911521,1,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406463349,60868.00
07/27/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1406463305,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39063.199999988,39063.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406464168,60869.00
07/27/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1406463305,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38037.7,38037.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406464168,60870.00
07/27/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1406463305,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36362.7,36362.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406464168,60871.00
07/27/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1406463305,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,33812.600000025,33812.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406464168,60872.00
07/27/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1406463305,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,33598.800000011,33598.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406464168,60873.00
07/27/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1406463305,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34188.6,34188.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406464168,60874.00
07/27/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1406463305,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,30590,30590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406464168,60875.00
07/27/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1406463305,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31094.9,31094.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406464168,60876.00
07/27/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1406463305,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,28855,28855,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406464168,60877.00
07/27/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1406463305,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31050.4,31050.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406464168,60878.00
07/27/2014 08:30,2,0.109,ACTIVE,214.64,337.84,59.996,1406464206,"274151322000083","019011112586793",25.19,20.30,0,321.61,343.25,2.8,0.8,0.009,206785.9,206785.9,17595,0,0,0,L,1151911521,1,122.23,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406464240,60879.00
07/27/2014 08:30,2,0.111,ACTIVE,215.09,337.54,59.985,1406464206,"274151322000076","019011112586793",26.38,20.30,0,322.21,340.85,3.0,0.9,0.004,214659.8,214659.8,17576,0,0,0,L,1151911521,1,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406464241,60880.00
07/27/2014 08:30,2,0.055,ALERT,214.64,337.84,59.996,1406464206,"274151322000094","019011112586793",28.37,19.80,0,296.06,391.64,1.7,0.0,0.004,147219.8,147219.8,17946,0,0,0,L,1151911521,1,122.01,124.27,0002,17,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406464243,60881.00
07/27/2014 08:30,2,0.131,ACTIVE,214.19,337.24,60.001,1406464206,"274151322000052","019011112586793",25.50,20.70,0,320.41,341.75,3.4,1.4,0.013,207558.1,207558.1,17538,0,0,0,L,1151911521,1,121.78,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406464244,60882.00
07/27/2014 08:30,2,0.107,ACTIVE,214.64,338.44,60.001,1406464206,"274151322000085","019011112586793",25.39,20.30,0,322.51,341.45,2.8,0.7,0.004,206637.6,206637.6,17494,0,0,0,L,1151911521,1,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406464245,60883.00
07/27/2014 08:30,2,0.119,ACTIVE,214.64,337.24,59.996,1406464206,"274151322000087","019011112586793",24.51,22.80,0,319.51,343.55,3.0,0.9,0.009,197213.2,197213.2,17530,0,0,0,L,1151911521,1,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406464245,60884.00
07/27/2014 08:30,2,0.094,ACTIVE,214.19,336.94,60.001,1406464206,"274151322000088","019011112586793",24.07,20.30,0,320.71,339.65,2.3,0.3,0.009,200562.0,200562.0,17513,0,0,0,L,1151911521,1,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406464246,60885.00
07/27/2014 08:30,2,0.105,ACTIVE,214.87,337.54,59.996,1406464206,"274151322000095","019011112586793",24.97,20.00,0,321.01,341.45,2.7,0.6,0.000,212642.9,212642.9,17565,0,0,0,L,1151911521,1,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406464247,60886.00
07/27/2014 08:30,2,0.078,ACTIVE,215.32,338.14,60.001,1406464206,"274151322000068","019011112586793",27.55,21.00,0,295.46,397.35,2.2,0.2,0.000,145291.0,145291.0,18002,0,0,0,L,1151911521,1,122.91,124.27,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406464248,60887.00
07/27/2014 08:30,2,0.104,ACTIVE,214.41,337.24,60.001,1406464206,"274151322000054","019011112586793",25.52,20.70,0,321.31,340.25,2.7,0.7,0.009,204694.1,204694.1,17646,0,0,0,L,1151911521,1,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406464249,60888.00
07/27/2014 08:30,1,0.007,ALERT,212.7,387.05,60.00,1406464206,"033051125000118","019011112586793",42.58,17,0.000,387.00,388.62,0.3,0.0,0.000,39063.199999988,39063.400000036,136,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406464673,60889.00
07/27/2014 08:30,1,0.021,ALERT,212.8,372.87,60.03,1406464206,"033051125000150","019011112586793",42.74,17,0.000,372.36,373.87,0.8,0.0,0.000,38037.7,38037.9,135,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406464688,60890.00
07/27/2014 08:30,1,0.015,ALERT,213.1,299.35,60.00,1406464206,"040051121000195","019011112586793",27.08,16,0.000,298.96,305.34,0.4,0.0,0.000,33812.600000025,33812.600000025,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406464710,60891.00
07/27/2014 08:30,1,0.046,ALERT,213.1,299.45,60.03,1406464206,"040051121000097","019011112586793",28.44,17,0.000,298.59,304.84,1.3,0.0,0.000,34188.6,34188.6,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406464732,60892.00
07/27/2014 08:30,1,0.053,ALERT,212.8,302.71,60.03,1406464206,"040051121000185","019011112586793",27.01,16,0.000,299.26,305.44,1.4,0.0,0.000,36362.7,36362.7,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406464789,60893.00
07/27/2014 08:30,1,0.135,ALERT,212.1,299.77,60.00,1406464206,"040051121000095","019011112586793",25.33,16,0.000,298.62,305.97,3.4,0.0,0.000,30590,30590,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406464813,60894.00
07/27/2014 08:30,1,0.025,ACTIVE_NO_POWER,213.5,325.19,60.03,1406464206,"033051125000132","019011112586793",38.28,17,0.000,300.99,439.91,0.9,0.0,0.000,31094.9,31095.2,22,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406464828,60895.00
07/27/2014 08:30,1,0.015,ALERT,212.4,386.47,60.03,1406464206,"033051125000135","019011112586793",38.36,17,0.000,386.20,388.04,0.5,0.0,0.000,28855,28855.299999952,25,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406464843,60896.00
07/27/2014 08:30,1,0.060,ALERT,213.1,298.87,60.00,1406464206,"040051121000068","019011112586793",25.86,15,0.000,298.72,306.66,1.5,0.0,0.000,31050.4,31050.4,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406464856,60897.00
07/27/2014 08:30,1,0.081,ALERT,212.6,302.77,60.00,1406464206,"040051121000116","019011112586793",28.48,15,0.000,299.76,307.24,2.3,0.0,0.000,33598.800000011,33598.800000011,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406464869,60898.00
07/27/2014 08:45,1,0.024,ACTIVE_NO_POWER,212.6,411.88,60.03,1406465104,"033051125000132","019011112586793",38.45,18,0.000,411.32,412.33,0.9,0.0,0.000,31095.2,31095.4,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406465114,60899.00
07/27/2014 08:45,1,0.015,ACTIVE_NO_POWER,212.7,355.63,60.00,1406465104,"033051125000135","019011112586793",38.44,18,0.000,320.48,440.97,0.5,0.0,0.000,28855.299999952,28855.399999976,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406465117,60900.00
07/27/2014 08:45,1,0.169,ACTIVE_NO_POWER,212.4,421.24,60.03,1406465104,"033051125000118","019011112586793",35.74,18,0.000,317.45,443.54,6.0,0.0,0.000,39063.400000036,39063.800000012,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406465124,60901.00
07/27/2014 08:45,1,0.183,ACTIVE_NO_POWER,212.4,423.18,60.03,1406465104,"033051125000150","019011112586793",35.49,18,0.000,313.62,442.04,6.4,0.0,0.000,38037.9,38038.3,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406465126,60902.00
07/27/2014 08:45,2,0.254,ALERT,214.64,338.14,60.012,1406465104,"274151322000083","019011112586793",26.66,20.30,0,296.06,341.45,6.9,4.7,0.040,206786.6,206786.6,17596,0,0,0,L,1151911521,1,122.01,123.81,0002,16,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406465134,60903.00
07/27/2014 08:45,2,0.262,ALERT,215.09,339.34,60.012,1406465104,"274151322000076","019011112586793",27.45,20.70,0,295.46,342.05,7.3,5.1,0.035,214660.5,214660.5,17577,0,0,0,L,1151911521,1,122.46,124.04,0002,18,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406465136,60904.00
07/27/2014 08:45,2,0.162,ACTIVE,214.64,357.68,60.012,1406465104,"274151322000094","019011112586793",33.26,20.30,0,294.56,390.44,5.5,3.3,0.031,147220.2,147220.2,17948,0,0,0,L,1151911521,1,122.01,124.04,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406465137,60905.00
07/27/2014 08:45,2,0.273,ALERT,214.41,338.14,60.001,1406465104,"274151322000052","019011112586793",27.35,20.70,0,296.66,342.05,7.5,5.4,0.040,207559.0,207559.0,17539,0,0,0,L,1151911521,1,122.01,123.81,0002,17,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406465139,60906.00
07/27/2014 08:45,2,0.256,ALERT,214.41,339.34,60.012,1406465104,"274151322000085","019011112586793",26.58,20.30,0,297.57,341.75,6.9,4.8,0.031,206638.3,206638.3,17495,0,0,0,L,1151911521,1,122.68,123.59,0002,18,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406465141,60907.00
07/27/2014 08:45,2,0.254,ALERT,214.64,338.44,60.006,1406465104,"274151322000087","019011112586793",27.04,23.30,0,296.36,341.45,6.9,4.8,0.035,197213.9,197213.9,17531,0,0,0,L,1151911521,1,122.23,123.81,0002,22,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406465143,60908.00
07/27/2014 08:45,2,0.238,ALERT,214.41,338.44,60.012,1406465104,"274151322000088","019011112586793",26.00,20.30,0,296.96,341.75,6.3,4.1,0.031,200562.5,200562.5,17514,0,0,0,L,1151911521,1,122.68,123.36,0002,17,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406465145,60909.00
07/27/2014 08:45,2,0.248,ALERT,214.41,338.74,59.985,1406465104,"274151322000095","019011112586793",27.39,20.00,0,297.57,341.15,6.9,4.7,0.035,212643.6,212643.6,17566,0,0,0,L,1151911521,1,122.68,123.59,0002,15,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406465147,60910.00
07/27/2014 08:45,2,0.180,ALERT,215.32,366.70,60.012,1406465104,"274151322000068","019011112586793",34.09,21.50,0,296.66,391.94,6.2,4.0,0.035,145291.5,145291.5,18003,0,0,0,L,1151911521,1,122.68,124.04,0002,19,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406465148,60911.00
07/27/2014 08:45,2,0.248,ALERT,214.64,337.84,60.017,1406465104,"274151322000054","019011112586793",27.17,21.00,0,297.57,341.75,6.8,4.7,0.035,204694.7,204694.7,17647,0,0,0,L,1151911521,1,122.23,123.59,0002,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406465150,60912.00
07/27/2014 08:45,1,0.045,ALERT,212.4,405.10,60.00,1406465104,"040051121000097","019011112586793",28.94,17,0.000,404.46,430.18,1.3,0.0,0.000,34188.6,34188.6,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406465153,60913.00
07/27/2014 08:45,1,0.134,ALERT,212.7,376.32,60.00,1406465104,"040051121000095","019011112586793",25.68,16,0.000,375.83,398.30,3.4,0.0,0.000,30590,30590,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406465156,60914.00
07/27/2014 08:45,1,0.082,ALERT,212.2,402.06,60.03,1406465104,"040051121000116","019011112586793",28.64,15,0.000,401.84,424.81,2.3,0.0,0.000,33598.800000011,33598.800000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406465159,60915.00
07/27/2014 08:45,1,0.060,ALERT,213.2,345.79,60.00,1406465104,"040051121000068","019011112586793",26.01,16,0.000,345.23,361.60,1.5,0.0,0.000,31050.4,31050.4,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406465162,60916.00
07/27/2014 08:45,1,0.051,ALERT,212.5,404.74,60.00,1406465104,"040051121000185","019011112586793",27.66,16,0.000,404.09,424.35,1.4,0.0,0.000,36362.7,36362.7,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406465165,60917.00
07/27/2014 08:45,1,0.014,ALERT,213.1,366.77,60.03,1406465104,"040051121000195","019011112586793",27.77,16,0.000,366.74,383.92,0.4,0.0,0.000,33812.600000025,33812.600000025,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406465168,60918.00
07/27/2014 09:00,1,0.240,ACTIVE,213.7,354.65,60.00,1406466004,"040051121000097","019011112586793",26.86,17,0.120,302.17,439.48,6.4,10.8,0.001,34188.6,34188.6,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406466007,60919.00
07/27/2014 09:00,1,0.336,ACTIVE_NO_POWER,213.7,395.24,60.00,1406466004,"040051121000095","019011112586793",21.80,17,0.000,298.38,437.44,7.1,0.0,0.000,30590,30590,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406466008,60920.00
07/27/2014 09:00,1,0.192,ACTIVE,213.6,362.24,60.00,1406466004,"033051125000132","019011112586793",32.15,18,0.097,320.21,439.81,6.1,1.1,0.000,31095.4,31095.8,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406466009,60921.00
07/27/2014 09:00,1,0.172,ACTIVE_NO_POWER,213.9,425.76,60.03,1406466004,"033051125000135","019011112586793",32.72,18,0.000,320.40,441.09,5.5,0.0,0.000,28855.399999976,28855.599999964,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406466011,60922.00
07/27/2014 09:00,1,0.199,ACTIVE,213.6,373.18,60.00,1406466004,"033051125000118","019011112586793",37.32,18,0.145,315.57,444.06,7.3,13.5,0.000,39063.800000012,39064.5,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406466019,60923.00
07/27/2014 09:00,1,0.216,ACTIVE,213.4,339.64,60.00,1406466004,"033051125000150","019011112586793",37.08,18,0.139,314.73,442.97,7.9,12.7,0.043,38038.3,38039,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406466020,60924.00
07/27/2014 09:00,1,0.163,ACTIVE_NO_POWER,213.3,378.11,60.03,1406466004,"040051121000185","019011112586793",26.66,17,0.000,301.07,438.87,4.3,0.0,0.000,36362.7,36362.7,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406466021,60925.00
07/27/2014 09:00,1,0.242,ACTIVE_NO_POWER,213.6,412.02,60.00,1406466004,"040051121000195","019011112586793",22.32,17,0.000,298.44,441.02,5.2,0.0,0.000,33812.600000025,33812.600000025,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406466022,60926.00
07/27/2014 09:00,2,0.312,ACTIVE,214.19,338.14,59.990,1406466004,"274151322000083","019011112586793",27.15,20.70,0,332.73,341.75,8.6,6.4,0.049,206787.6,206787.6,17598,0,0,0,L,1151911521,1,122.46,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406466023,60927.00
07/27/2014 09:00,2,0.324,ACTIVE,215.09,339.34,59.996,1406466004,"274151322000076","019011112586793",27.61,20.70,0,334.24,342.05,9.1,6.8,0.044,214661.7,214661.7,17579,0,0,0,L,1151911521,1,122.68,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406466024,60928.00
07/27/2014 09:00,2,0.191,ACTIVE,214.64,396.15,60.017,1406466004,"274151322000094","019011112586793",37.39,20.30,0,333.33,398.86,7.2,5.0,0.035,147220.9,147220.9,17949,0,0,0,L,1151911521,1,122.23,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406466025,60929.00
07/27/2014 09:00,2,0.334,ACTIVE,214.19,337.54,59.996,1406466004,"274151322000052","019011112586793",27.45,21.00,0,332.73,342.05,9.3,7.1,0.053,207560.2,207560.2,17541,0,0,0,L,1151911521,1,122.23,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406466026,60930.00
07/27/2014 09:00,2,0.312,ACTIVE,214.64,339.04,59.990,1406466004,"274151322000085","019011112586793",27.14,20.30,0,333.93,341.75,8.6,6.4,0.044,206639.4,206639.4,17497,0,0,0,L,1151911521,1,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406466027,60931.00
07/27/2014 09:00,2,0.316,ACTIVE,214.64,336.94,59.969,1406466004,"274151322000087","019011112586793",26.84,23.50,0,332.73,341.45,8.6,6.4,0.049,197215.0,197215.0,17533,0,0,0,L,1151911521,1,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406466028,60932.00
07/27/2014 09:00,2,0.293,ACTIVE,214.19,336.64,60.001,1406466004,"274151322000088","019011112586793",26.72,20.30,0,332.73,341.15,8.0,5.7,0.044,200563.4,200563.4,17516,0,0,0,L,1151911521,1,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406466029,60933.00
07/27/2014 09:00,2,0.309,ACTIVE,214.64,338.14,60.006,1406466004,"274151322000095","019011112586793",27.53,20.30,0,332.73,341.15,8.6,6.4,0.044,212644.7,212644.7,17568,0,0,0,L,1151911521,1,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406466030,60934.00
07/27/2014 09:00,2,0.207,ACTIVE,215.32,401.86,59.996,1406466004,"274151322000068","019011112586793",38.01,21.50,0,334.84,405.77,8.0,5.8,0.035,145292.3,145292.3,18005,0,0,0,L,1151911521,1,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406466031,60935.00
07/27/2014 09:00,2,0.307,ACTIVE,214.41,338.44,59.996,1406466004,"274151322000054","019011112586793",27.51,21.00,0,331.83,341.45,8.6,6.3,0.049,204695.8,204695.8,17649,0,0,0,L,1151911521,1,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406466032,60936.00
07/27/2014 09:00,1,0.081,ALERT,213.8,393.84,60.00,1406466004,"040051121000116","019011112586793",28.91,15,0.000,393.07,404.59,2.3,0.0,0.000,33598.800000011,33598.800000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406466035,60937.00
07/27/2014 09:00,1,0.059,ALERT,213.9,397.40,60.00,1406466004,"040051121000068","019011112586793",26.30,16,0.000,396.72,407.76,1.5,0.0,0.000,31050.4,31050.4,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406466038,60938.00
07/27/2014 09:15,1,0.136,ACTIVE_NO_POWER,212.4,378.85,60.03,1406466904,"040051121000095","019011112586793",26.01,17,0.000,314.84,437.94,3.5,0.0,0.000,30590,30590.7,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406466910,60939.00
07/27/2014 09:15,1,0.191,ACTIVE_NO_POWER,212.7,414.48,60.00,1406466904,"033051125000132","019011112586793",31.32,18,0.000,317.21,440.00,5.9,0.0,0.000,31095.8,31096.7,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406466911,60940.00
07/27/2014 09:15,1,0.176,ACTIVE_NO_POWER,213.2,406.47,60.00,1406466904,"033051125000135","019011112586793",31.61,18,0.000,316.63,441.18,5.5,0.0,0.000,28855.599999964,28856.299999952,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406466913,60941.00
07/27/2014 09:15,1,0.241,ACTIVE_NO_POWER,212.8,427.42,60.00,1406466904,"040051121000068","019011112586793",22.88,17,0.000,300.07,440.36,5.3,0.0,0.000,31050.4,31050.7,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406466917,60942.00
07/27/2014 09:15,1,0.196,ACTIVE,213.2,346.97,60.03,1406466904,"033051125000118","019011112586793",37.74,18,0.144,315.14,445.52,7.3,15.1,0.017,39064.5,39065.800000012,143,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406466919,60943.00
07/27/2014 09:15,1,0.205,ACTIVE_NO_POWER,212.7,430.61,60.00,1406466904,"033051125000150","019011112586793",36.89,18,0.000,315.36,444.91,7.5,0.0,0.041,38039,38040.2,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406466920,60944.00
07/27/2014 09:15,1,0.260,ACTIVE_NO_POWER,213.1,425.09,60.03,1406466904,"040051121000185","019011112586793",22.36,18,0.000,318.81,439.59,5.6,0.0,0.000,36362.7,36363.3,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406466921,60945.00
07/27/2014 09:15,1,0.164,ACTIVE_NO_POWER,213.2,413.07,60.00,1406466904,"040051121000195","019011112586793",25.89,18,0.000,318.06,440.68,4.2,0.0,0.000,33812.600000025,33813.300000013,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406466923,60946.00
07/27/2014 09:15,2,0.311,ACTIVE,213.74,337.84,60.012,1406466904,"274151322000083","019011112586793",27.23,20.70,0,333.03,342.05,8.6,6.4,0.044,206789.2,206789.2,17599,0,0,0,L,1151911521,1,121.78,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406466924,60947.00
07/27/2014 09:15,2,0.320,ACTIVE,213.96,337.54,60.001,1406466904,"274151322000076","019011112586793",27.89,20.70,0,333.93,342.35,9.1,6.8,0.049,214663.4,214663.4,17580,0,0,0,L,1151911521,1,122.01,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406466925,60948.00
07/27/2014 09:15,2,0.191,ACTIVE,213.29,396.45,60.001,1406466904,"274151322000094","019011112586793",37.35,21.50,0,335.44,415.09,7.3,5.1,0.031,147222.2,147222.2,17950,0,0,0,L,1151911521,1,121.78,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406466926,60949.00
07/27/2014 09:15,2,0.332,ACTIVE,213.29,337.54,59.996,1406466904,"274151322000052","019011112586793",27.31,21.00,0,332.43,342.35,9.2,7.0,0.040,207561.9,207561.9,17542,0,0,0,L,1151911521,1,121.33,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406466927,60950.00
07/27/2014 09:15,2,0.311,ACTIVE,213.74,336.64,59.980,1406466904,"274151322000085","019011112586793",27.17,20.70,0,333.63,341.75,8.6,6.3,0.044,206641.0,206641.0,17498,0,0,0,L,1151911521,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406466929,60951.00
07/27/2014 09:15,2,0.312,ACTIVE,213.51,336.64,59.996,1406466904,"274151322000087","019011112586793",27.12,23.80,0,332.73,342.35,8.6,6.4,0.044,197216.6,197216.6,17534,0,0,0,L,1151911521,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406466929,60952.00
07/27/2014 09:15,2,0.289,ACTIVE,213.29,336.94,60.028,1406466904,"274151322000088","019011112586793",26.88,20.70,0,332.43,341.15,7.9,5.7,0.035,200564.9,200564.9,17517,0,0,0,L,1151911521,1,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406466931,60953.00
07/27/2014 09:15,2,0.312,ACTIVE,213.51,335.14,60.001,1406466904,"274151322000095","019011112586793",27.31,20.30,0,332.43,341.45,8.6,6.4,0.044,212646.3,212646.3,17569,0,0,0,L,1151911521,1,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406466932,60954.00
07/27/2014 09:15,2,0.213,ACTIVE,214.41,392.85,59.996,1406466904,"274151322000068","019011112586793",36.94,22.30,0,336.04,411.18,8.0,5.8,0.031,145293.8,145293.8,18006,0,0,0,L,1151911521,1,122.23,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406466933,60955.00
07/27/2014 09:15,2,0.311,ACTIVE,213.29,334.84,59.996,1406466904,"274151322000054","019011112586793",27.08,21.00,0,332.13,341.75,8.5,6.3,0.035,204697.4,204697.4,17650,0,0,0,L,1151911521,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406466934,60956.00
07/27/2014 09:15,1,0.046,ALERT,212.5,394.25,60.00,1406466904,"040051121000097","019011112586793",29.07,18,0.000,394.09,409.68,1.3,0.0,0.000,34188.6,34188.9,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406466937,60957.00
07/27/2014 09:15,1,0.082,ALERT,212.8,353.47,60.03,1406466904,"040051121000116","019011112586793",28.76,17,0.000,352.35,363.64,2.3,0.0,0.000,33598.800000011,33599.000000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406466940,60958.00
07/27/2014 09:30,1,0.180,ACTIVE,213.5,326.92,60.03,1406467804,"033051125000132","019011112586793",32.35,18,0.095,316.95,439.72,5.7,11.5,0.165,31096.7,31097.2,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406467812,60959.00
07/27/2014 09:30,1,0.177,ACTIVE,213.6,341.96,60.00,1406467804,"033051125000135","019011112586793",31.22,18,0.138,320.98,440.92,5.5,10.7,0.009,28856.299999952,28856.799999952,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406467813,60960.00
07/27/2014 09:30,1,0.196,ACTIVE_NO_POWER,213.1,407.06,60.03,1406467804,"033051125000118","019011112586793",37.18,18,0.000,318.59,444.12,7.2,0.0,0.000,39065.800000012,39066.600000024,145,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406467821,60961.00
07/27/2014 09:30,1,0.214,ACTIVE_NO_POWER,212.8,379.21,60.03,1406467804,"033051125000150","019011112586793",36.47,18,0.035,315.98,443.60,7.7,0.0,0.000,38040.2,38041.1,144,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406467822,60962.00
07/27/2014 09:30,1,0.252,ACTIVE_NO_POWER,213.6,385.74,60.03,1406467804,"040051121000185","019011112586793",23.30,17,0.000,315.09,438.95,5.7,0.0,0.000,36363.3,36363.4,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406467824,60963.00
07/27/2014 09:30,1,0.017,ACTIVE_NO_POWER,213.8,413.12,60.03,1406467804,"040051121000195","019011112586793",28.08,17,0.000,407.29,413.65,0.4,0.0,0.000,33813.300000013,33813.400000037,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406467825,60964.00
07/27/2014 09:30,2,0.301,ACTIVE,215.09,339.04,60.028,1406467804,"274151322000083","019011112586793",27.06,21.00,0,333.03,342.05,8.3,6.1,0.040,206790.4,206790.4,17600,0,0,0,L,1151911521,1,122.23,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406467826,60965.00
07/27/2014 09:30,2,0.311,ACTIVE,215.77,339.65,60.006,1406467804,"274151322000076","019011112586793",27.89,20.70,0,333.93,342.65,8.8,6.6,0.044,214664.7,214664.7,17581,0,0,0,L,1151911521,1,122.68,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406467827,60966.00
07/27/2014 09:30,2,0.188,ACTIVE,215.32,389.84,59.990,1406467804,"274151322000094","019011112586793",36.66,21.50,0,334.84,399.16,7.0,4.8,0.031,147223.1,147223.1,17951,0,0,0,L,1151911521,1,122.46,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406467828,60967.00
07/27/2014 09:30,2,0.322,ACTIVE,214.87,340.25,59.969,1406467804,"274151322000052","019011112586793",27.41,21.00,0,332.43,342.35,8.9,6.7,0.044,207563.3,207563.3,17543,0,0,0,L,1151911521,1,122.23,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406467829,60968.00
07/27/2014 09:30,2,0.303,ACTIVE,215.32,338.74,60.006,1406467804,"274151322000085","019011112586793",26.78,20.70,0,333.33,342.05,8.3,6.1,0.040,206642.2,206642.2,17499,0,0,0,L,1151911521,1,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406467830,60969.00
07/27/2014 09:30,2,0.309,ACTIVE,215.09,338.74,60.006,1406467804,"274151322000087","019011112586793",26.60,24.00,0,332.73,342.05,8.3,6.1,0.035,197217.8,197217.8,17535,0,0,0,L,1151911521,1,122.46,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406467831,60970.00
07/27/2014 09:30,2,0.279,ACTIVE,214.64,339.04,60.006,1406467804,"274151322000088","019011112586793",26.96,20.70,0,332.73,341.45,7.6,5.4,0.031,200565.9,200565.9,17518,0,0,0,L,1151911521,1,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406467832,60971.00
07/27/2014 09:30,2,0.299,ACTIVE,215.09,338.44,59.990,1406467804,"274151322000095","019011112586793",27.55,20.70,0,333.03,341.75,8.4,6.2,0.044,212647.5,212647.5,17570,0,0,0,L,1151911521,1,122.91,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406467833,60972.00
07/27/2014 09:30,2,0.203,ACTIVE,215.77,398.26,60.001,1406467804,"274151322000068","019011112586793",37.49,22.30,0,334.54,400.66,7.7,5.5,0.031,145294.8,145294.8,18007,0,0,0,L,1151911521,1,122.91,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406467834,60973.00
07/27/2014 09:30,2,0.297,ACTIVE,215.09,338.74,60.006,1406467804,"274151322000054","019011112586793",27.06,21.30,0,332.13,341.75,8.2,6.0,0.035,204698.6,204698.6,17651,0,0,0,L,1151911521,1,122.68,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406467835,60974.00
07/27/2014 09:30,1,0.045,ALERT,213.3,376.08,60.03,1406467804,"040051121000097","019011112586793",29.19,17,0.000,375.45,389.73,1.3,0.0,0.000,34188.9,34188.9,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406467838,60975.00
07/27/2014 09:30,1,0.134,ALERT,212.9,356.62,60.03,1406467804,"040051121000095","019011112586793",26.01,17,0.000,356.51,370.06,3.4,0.0,0.000,30590.7,30590.8,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406467841,60976.00
07/27/2014 09:30,1,0.082,ALERT,213.0,346.11,60.03,1406467804,"040051121000116","019011112586793",28.92,16,0.000,344.97,356.98,2.3,0.0,0.000,33599.000000011,33599.000000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406467844,60977.00
07/27/2014 09:30,1,0.059,ALERT,214.1,367.48,60.03,1406467804,"040051121000068","019011112586793",26.30,16,0.000,366.87,379.72,1.5,0.0,0.000,31050.7,31050.8,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406467847,60978.00
07/27/2014 09:45,1,0.585,ACTIVE,213.7,339.30,60.03,1406468704,"040051121000097","019011112586793",25.76,18,0.134,299.82,441.55,15.0,14.3,0.118,34188.9,34190.4,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406468706,60979.00
07/27/2014 09:45,1,0.654,ACTIVE,213.4,340.75,60.03,1406468704,"040051121000095","019011112586793",22.33,17,0.135,299.66,436.99,14.5,13.4,0.067,30590.8,30591.9,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406468707,60980.00
07/27/2014 09:45,1,0.375,ACTIVE,213.4,389.96,60.03,1406468704,"033051125000132","019011112586793",34.55,18,0.144,317.21,439.97,12.8,14.7,0.002,31097.2,31098.9,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406468709,60981.00
07/27/2014 09:45,1,0.373,ACTIVE,213.5,402.49,60.00,1406468704,"033051125000135","019011112586793",33.78,18,0.142,317.94,441.28,12.5,10.4,0.000,28856.799999952,28858.5,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406468711,60982.00
