ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/27/2014 09:45,1,0.610,ACTIVE,213.5,405.01,60.03,1406468704,"040051121000116","019011112586793",25.48,17,0.135,301.09,438.63,15.4,11.5,0.001,33599.000000011,33600.500000011,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406468712,60983.00
07/27/2014 09:45,1,0.592,ACTIVE,213.3,338.87,60.03,1406468704,"040051121000068","019011112586793",22.47,17,0.115,300.34,439.40,13.2,13.2,0.097,31050.8,31052,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406468713,60984.00
07/27/2014 09:45,1,0.425,ACTIVE,213.3,357.63,60.03,1406468704,"033051125000118","019011112586793",39.03,18,0.167,319.68,445.69,16.5,15.4,0.074,39066.600000024,39069,147,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406468715,60985.00
07/27/2014 09:45,1,0.438,ACTIVE,213.0,391.24,60.03,1406468704,"033051125000150","019011112586793",38.87,18,0.137,316.25,444.14,16.9,13.9,0.007,38041.1,38043.4,146,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406468716,60986.00
07/27/2014 09:45,1,0.576,ACTIVE,213.7,350.84,60.00,1406468704,"040051121000185","019011112586793",24.04,18,0.150,315.69,439.49,13.7,11.3,0.049,36363.4,36365,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406468717,60987.00
07/27/2014 09:45,1,0.552,ACTIVE,212.9,348.18,60.00,1406468704,"040051121000195","019011112586793",24.11,18,0.151,318.77,441.19,13.2,11.3,0.074,33813.400000037,33815.100000025,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406468718,60988.00
07/27/2014 09:45,2,0.615,ACTIVE,215.32,341.45,60.006,1406468704,"274151322000083","019011112586793",28.39,21.00,0,334.54,348.96,17.7,15.2,0.124,206793.2,206793.2,17601,0,0,0,L,1151911521,1,122.46,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406468720,60989.00
07/27/2014 09:45,2,0.635,ACTIVE,215.77,340.85,59.985,1406468704,"274151322000076","019011112586793",29.06,21.30,0,335.44,349.56,18.7,16.2,0.115,214667.7,214667.7,17582,0,0,0,L,1151911521,1,122.91,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406468721,60990.00
07/27/2014 09:45,2,0.412,ACTIVE,215.09,402.46,60.017,1406468704,"274151322000094","019011112586793",37.79,22.00,0,335.74,428.91,15.8,13.4,0.097,147225.4,147225.4,17952,0,0,0,L,1151911521,1,122.46,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406468722,60991.00
07/27/2014 09:45,2,0.641,ACTIVE,214.87,339.95,60.033,1406468704,"274151322000052","019011112586793",28.37,21.30,0,333.93,349.26,18.4,15.9,0.115,207566.3,207566.3,17544,0,0,0,L,1151911521,1,122.23,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406468723,60992.00
07/27/2014 09:45,2,0.623,ACTIVE,215.32,342.05,60.017,1406468704,"274151322000085","019011112586793",28.11,21.00,0,335.14,348.66,17.8,15.2,0.115,206645.0,206645.0,17500,0,0,0,L,1151911521,1,123.36,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406468724,60993.00
07/27/2014 09:45,2,0.631,ACTIVE,215.54,340.85,60.017,1406468704,"274151322000087","019011112586793",27.67,24.30,0,334.54,349.26,17.7,15.1,0.110,197220.6,197220.6,17536,0,0,0,L,1151911521,1,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406468725,60994.00
07/27/2014 09:45,2,0.613,ACTIVE,214.87,339.95,60.017,1406468704,"274151322000088","019011112586793",27.59,21.00,0,334.24,348.36,17.1,14.6,0.102,200568.5,200568.5,17519,0,0,0,L,1151911521,1,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406468726,60995.00
07/27/2014 09:45,2,0.621,ACTIVE,215.32,339.65,60.001,1406468704,"274151322000095","019011112586793",28.75,21.00,0,334.84,348.96,18.1,15.5,0.110,212650.3,212650.3,17571,0,0,0,L,1151911521,1,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406468727,60996.00
07/27/2014 09:45,2,0.430,ACTIVE,216.00,407.57,60.012,1406468704,"274151322000068","019011112586793",38.33,23.00,0,336.34,422.00,16.7,14.2,0.097,145297.4,145297.4,18008,0,0,0,L,1151911521,1,122.91,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406468728,60997.00
07/27/2014 09:45,2,0.623,ACTIVE,215.32,340.25,60.006,1406468704,"274151322000054","019011112586793",28.13,21.50,0,333.93,348.96,17.8,15.2,0.119,204701.3,204701.3,17652,0,0,0,L,1151911521,1,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406468729,60998.00
07/27/2014 10:00,1,0.353,ACTIVE,213.7,379.59,60.03,1406469604,"040051121000097","019011112586793",24.54,19,0.092,314.92,442.47,8.5,9.2,0.000,34190.4,34192.7,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406469607,60999.00
07/27/2014 10:00,1,0.437,ACTIVE_NO_POWER,213.6,381.26,60.03,1406469604,"040051121000095","019011112586793",22.23,18,0.000,313.33,438.10,9.6,0.0,0.000,30591.9,30593.9,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406469608,61000.00
07/27/2014 10:00,1,0.244,ACTIVE_NO_POWER,214.1,414.07,60.03,1406469604,"033051125000132","019011112586793",33.28,18,0.000,316.26,440.38,8.0,0.0,0.000,31098.9,31100.8,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406469609,61001.00
07/27/2014 10:00,1,0.233,ACTIVE,214.0,343.19,60.07,1406469604,"033051125000135","019011112586793",33.30,19,0.132,316.38,441.60,7.7,11.9,0.034,28858.5,28860.399999976,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406469610,61002.00
07/27/2014 10:00,1,0.379,ACTIVE_NO_POWER,213.2,415.37,60.03,1406469604,"040051121000116","019011112586793",24.91,18,0.000,311.68,440.69,9.2,0.0,0.072,33600.500000011,33602.700000011,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406469612,61003.00
07/27/2014 10:00,1,0.384,ACTIVE,213.9,375.75,60.03,1406469604,"040051121000068","019011112586793",22.23,18,0.000,316.41,440.28,8.5,12.5,0.000,31052,31054,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406469613,61004.00
07/27/2014 10:00,1,0.274,ACTIVE,214.0,390.89,60.03,1406469604,"033051125000118","019011112586793",38.21,18,0.139,316.30,444.35,10.4,11.2,0.000,39069,39071.699999988,149,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406469614,61005.00
07/27/2014 10:00,1,0.288,ACTIVE,213.9,342.78,60.03,1406469604,"033051125000150","019011112586793",38.33,18,0.133,315.89,444.97,10.9,14.1,0.065,38043.4,38046.2,148,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406469615,61006.00
07/27/2014 10:00,1,0.051,ACTIVE_NO_POWER,213.8,397.57,60.03,1406469604,"040051121000185","019011112586793",28.77,18,0.000,316.10,439.61,1.4,0.0,0.000,36365,36367.1,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406469617,61007.00
07/27/2014 10:00,1,0.342,ACTIVE_NO_POWER,213.4,414.68,60.07,1406469604,"040051121000195","019011112586793",23.26,18,0.000,319.02,440.82,7.8,0.0,0.000,33815.100000025,33817.100000025,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406469618,61008.00
07/27/2014 10:00,2,0.400,ACTIVE,214.41,339.65,60.038,1406469604,"274151322000083","019011112586793",27.27,21.30,0,334.24,348.36,11.1,8.7,0.062,206796.5,206796.5,17602,0,0,0,L,1151911521,1,122.46,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406469619,61009.00
07/27/2014 10:00,2,0.414,ACTIVE,215.32,338.14,60.038,1406469604,"274151322000076","019011112586793",27.87,21.30,0,333.03,348.96,11.7,9.4,0.071,214671.1,214671.1,17583,0,0,0,L,1151911521,1,122.68,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406469620,61010.00
07/27/2014 10:00,2,0.256,ACTIVE,214.64,390.14,60.033,1406469604,"274151322000094","019011112586793",36.58,22.50,0,336.04,420.50,9.6,7.3,0.053,147228.3,147228.3,17953,0,0,0,L,1151911521,1,122.23,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406469621,61011.00
07/27/2014 10:00,2,0.416,ACTIVE,214.64,339.95,60.033,1406469604,"274151322000052","019011112586793",27.81,21.30,0,331.83,348.66,11.7,9.4,0.057,207569.7,207569.7,17545,0,0,0,L,1151911521,1,122.01,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406469622,61012.00
07/27/2014 10:00,2,0.398,ACTIVE,214.64,339.04,60.028,1406469604,"274151322000085","019011112586793",27.35,21.30,0,334.84,348.36,11.1,8.8,0.053,206648.3,206648.3,17501,0,0,0,L,1151911521,1,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406469623,61013.00
07/27/2014 10:00,2,0.396,ACTIVE,214.64,336.94,60.033,1406469604,"274151322000087","019011112586793",27.33,24.80,0,333.63,348.66,11.0,8.7,0.053,197223.8,197223.8,17537,0,0,0,L,1151911521,1,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406469624,61014.00
07/27/2014 10:00,2,0.375,ACTIVE,214.19,339.65,60.033,1406469604,"274151322000088","019011112586793",27.19,21.00,0,333.93,348.06,10.3,8.0,0.053,200571.6,200571.6,17520,0,0,0,L,1151911521,1,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406469625,61015.00
07/27/2014 10:00,2,0.398,ACTIVE,214.64,336.94,60.033,1406469604,"274151322000095","019011112586793",27.83,21.00,0,331.83,348.36,11.2,8.9,0.062,212653.7,212653.7,17572,0,0,0,L,1151911521,1,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406469626,61016.00
07/27/2014 10:00,2,0.270,ACTIVE,215.32,399.46,60.038,1406469604,"274151322000068","019011112586793",37.73,23.30,0,336.94,425.61,10.2,8.0,0.040,145300.4,145300.4,18009,0,0,0,L,1151911521,1,122.68,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406469627,61017.00
07/27/2014 10:00,2,0.391,ACTIVE,214.41,338.74,60.038,1406469604,"274151322000054","019011112586793",27.85,21.50,0,333.03,348.36,11.0,8.7,0.053,204704.6,204704.6,17653,0,0,0,L,1151911521,1,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406469628,61018.00
07/27/2014 10:15,1,0.305,ACTIVE,213.7,355.29,60.00,1406470503,"040051121000097","019011112586793",23.28,19,0.140,317.82,442.06,7.0,10.9,0.001,34192.7,34194.2,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406470506,61019.00
07/27/2014 10:15,1,0.367,ACTIVE_NO_POWER,213.5,400.71,60.00,1406470503,"040051121000095","019011112586793",21.41,18,0.000,312.53,437.59,7.7,0.0,0.000,30593.9,30595,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406470507,61020.00
07/27/2014 10:15,1,0.203,ACTIVE_NO_POWER,213.6,374.71,60.03,1406470503,"033051125000132","019011112586793",32.74,19,0.000,318.81,439.77,6.6,0.0,0.000,31100.8,31102.2,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406470508,61021.00
07/27/2014 10:15,1,0.189,ACTIVE,213.4,325.91,60.03,1406470503,"033051125000135","019011112586793",32.55,19,0.116,321.32,441.95,6.1,11.5,0.194,28860.399999976,28861.799999952,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406470510,61022.00
07/27/2014 10:15,1,0.323,ACTIVE_NO_POWER,213.5,380.40,60.00,1406470503,"040051121000116","019011112586793",24.24,18,0.000,314.71,440.01,7.7,0.0,0.000,33602.700000011,33604.100000011,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406470511,61023.00
07/27/2014 10:15,1,0.239,ACTIVE_NO_POWER,213.4,402.84,60.00,1406470503,"040051121000068","019011112586793",24.29,18,0.000,318.42,440.37,5.7,0.0,0.000,31054,31055.2,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406470513,61024.00
07/27/2014 10:15,1,0.221,ACTIVE,213.8,345.58,60.00,1406470503,"033051125000118","019011112586793",37.84,18,0.135,318.74,444.94,8.3,10.9,0.030,39071.699999988,39073.800000012,151,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406470514,61025.00
07/27/2014 10:15,1,0.228,ACTIVE,213.5,370.99,60.00,1406470503,"033051125000150","019011112586793",38.47,18,0.139,316.18,444.65,8.7,11.7,0.001,38046.2,38048.2,150,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406470516,61026.00
07/27/2014 10:15,1,0.297,ACTIVE_NO_POWER,213.6,426.51,60.00,1406470503,"040051121000185","019011112586793",22.13,18,0.000,316.86,439.70,6.4,0.0,0.000,36367.1,36368.4,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406470517,61027.00
07/27/2014 10:15,1,0.115,ACTIVE_NO_POWER,213.3,415.81,60.00,1406470503,"040051121000195","019011112586793",27.35,18,0.000,319.33,441.19,3.1,0.0,0.000,33817.100000025,33818.300000013,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406470518,61028.00
07/27/2014 10:15,2,0.330,ACTIVE,214.64,338.74,59.985,1406470503,"274151322000083","019011112586793",27.43,21.30,0,333.93,346.56,9.2,6.9,0.044,206798.9,206798.9,17603,0,0,0,L,1151911521,1,122.46,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406470519,61029.00
07/27/2014 10:15,2,0.342,ACTIVE,215.09,339.34,59.969,1406470503,"274151322000076","019011112586793",27.77,21.30,0,335.14,347.16,9.6,7.4,0.062,214673.7,214673.7,17584,0,0,0,L,1151911521,1,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406470520,61030.00
07/27/2014 10:15,2,0.207,ACTIVE,214.87,394.05,59.990,1406470503,"274151322000094","019011112586793",37.01,23.00,0,336.34,427.41,7.8,5.6,0.040,147230.3,147230.3,17954,0,0,0,L,1151911521,1,122.23,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406470521,61031.00
07/27/2014 10:15,2,0.350,ACTIVE,214.64,339.65,59.996,1406470503,"274151322000052","019011112586793",27.51,21.50,0,333.63,346.86,9.8,7.5,0.044,207572.2,207572.2,17546,0,0,0,L,1151911521,1,122.01,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406470522,61032.00
07/27/2014 10:15,2,0.334,ACTIVE,214.87,338.14,59.996,1406470503,"274151322000085","019011112586793",27.08,21.50,0,334.84,346.26,9.2,6.9,0.040,206650.6,206650.6,17502,0,0,0,L,1151911521,1,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406470523,61033.00
07/27/2014 10:15,2,0.334,ACTIVE,214.64,340.55,59.996,1406470503,"274151322000087","019011112586793",26.94,25.00,0,333.93,346.86,9.1,6.9,0.053,197226.2,197226.2,17538,0,0,0,L,1151911521,1,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406470524,61034.00
07/27/2014 10:15,2,0.316,ACTIVE,214.41,339.04,60.006,1406470503,"274151322000088","019011112586793",26.28,21.30,0,333.63,345.96,8.4,6.2,0.040,200573.9,200573.9,17521,0,0,0,L,1151911521,1,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406470525,61035.00
07/27/2014 10:15,2,0.332,ACTIVE,214.64,339.04,59.996,1406470503,"274151322000095","019011112586793",27.35,21.30,0,334.24,346.56,9.2,7.0,0.049,212656.1,212656.1,17573,0,0,0,L,1151911521,1,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406470526,61036.00
07/27/2014 10:15,2,0.211,ACTIVE,215.54,410.28,60.022,1406470503,"274151322000068","019011112586793",38.74,23.50,0,337.24,427.41,8.2,6.0,0.031,145302.6,145302.6,18010,0,0,0,L,1151911521,1,122.68,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406470527,61037.00
07/27/2014 10:15,2,0.330,ACTIVE,214.41,339.95,59.996,1406470503,"274151322000054","019011112586793",27.12,21.80,0,333.33,346.56,9.1,6.9,0.049,204707.0,204707.0,17654,0,0,0,L,1151911521,1,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406470528,61038.00
07/27/2014 10:30,1,0.946,ACTIVE,213.7,377.47,60.03,1406471404,"040051121000097","019011112586793",26.27,19,0.149,314.30,442.15,24.7,12.9,0.179,34194.2,34198.1,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406471406,61039.00
07/27/2014 10:30,1,0.978,ACTIVE,213.7,386.53,60.00,1406471404,"040051121000095","019011112586793",23.44,18,0.158,312.28,438.42,22.8,14.5,0.025,30595,30598.3,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406471408,61040.00
07/27/2014 10:30,1,0.608,ACTIVE,214.2,358.95,60.03,1406471404,"033051125000132","019011112586793",34.84,19,0.187,317.67,440.71,21.0,16.2,0.099,31102.2,31105.5,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406471409,61041.00
07/27/2014 10:30,1,0.600,ACTIVE,214.0,394.07,60.03,1406471404,"033051125000135","019011112586793",34.92,19,0.168,318.24,442.42,20.8,18.0,0.191,28861.799999952,28865.199999988,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406471410,61042.00
07/27/2014 10:30,1,0.968,ACTIVE,213.9,337.90,60.00,1406471404,"040051121000116","019011112586793",26.05,18,0.207,312.92,440.27,25.1,28.0,0.193,33604.100000011,33608.100000011,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406471411,61043.00
07/27/2014 10:30,1,0.937,ACTIVE,214.0,348.94,60.00,1406471404,"040051121000068","019011112586793",23.35,19,0.191,315.27,440.80,21.7,23.4,0.164,31055.2,31058.6,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406471413,61044.00
07/27/2014 10:30,1,0.697,ACTIVE,214.1,382.40,60.00,1406471404,"033051125000118","019011112586793",39.46,19,0.165,316.66,444.45,27.3,25.0,0.237,39073.800000012,39078.600000024,153,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406471414,61045.00
07/27/2014 10:30,1,0.705,ACTIVE,214.0,372.48,60.03,1406471404,"033051125000150","019011112586793",39.60,19,0.246,312.39,444.10,27.8,32.5,0.107,38048.2,38053,152,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406471415,61046.00
07/27/2014 10:30,1,0.928,ACTIVE,214.2,398.25,60.00,1406471404,"040051121000185","019011112586793",25.16,19,0.155,315.33,441.32,23.2,11.9,0.016,36368.4,36372,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406471417,61047.00
07/27/2014 10:30,1,0.909,ACTIVE,214.2,326.40,60.03,1406471404,"040051121000195","019011112586793",25.31,19,0.168,318.81,441.60,22.9,11.5,0.240,33818.300000013,33820.800000013,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406471418,61048.00
07/27/2014 10:30,2,0.990,ACTIVE,214.87,342.05,60.006,1406471404,"274151322000083","019011112586793",28.82,21.80,0,332.43,354.97,28.9,26.0,0.208,206804.0,206804.0,17604,0,0,0,L,1151911521,1,122.68,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406471419,61049.00
07/27/2014 10:30,2,1.020,ACTIVE,215.54,343.85,60.001,1406471404,"274151322000076","019011112586793",29.56,21.80,0,333.03,355.88,30.5,27.5,0.203,214679.2,214679.2,17585,0,0,0,L,1151911521,1,122.91,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406471420,61050.00
07/27/2014 10:30,2,0.658,ACTIVE,214.87,414.19,60.001,1406471404,"274151322000094","019011112586793",39.00,23.30,0,335.74,439.13,26.2,23.4,0.172,147234.9,147234.9,17955,0,0,0,L,1151911521,1,122.46,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406471421,61051.00
07/27/2014 10:30,2,1.020,ACTIVE,214.64,345.36,60.012,1406471404,"274151322000052","019011112586793",28.82,21.80,0,331.23,355.28,29.8,26.8,0.194,207577.6,207577.6,17547,0,0,0,L,1151911521,1,122.23,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406471422,61052.00
07/27/2014 10:30,2,1.000,ACTIVE,214.87,342.95,60.006,1406471404,"274151322000085","019011112586793",28.69,21.80,0,331.83,354.97,29.0,26.1,0.190,206655.8,206655.8,17503,0,0,0,L,1151911521,1,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406471423,61053.00
07/27/2014 10:30,2,0.992,ACTIVE,214.87,344.45,60.001,1406471404,"274151322000087","019011112586793",28.57,25.50,0,332.13,355.58,28.7,25.8,0.194,197231.4,197231.4,17539,0,0,0,L,1151911521,1,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406471424,61054.00
07/27/2014 10:30,2,0.971,ACTIVE,214.87,343.55,60.006,1406471404,"274151322000088","019011112586793",28.53,21.50,0,331.23,354.67,28.1,25.2,0.177,200578.9,200578.9,17522,0,0,0,L,1151911521,1,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406471425,61055.00
07/27/2014 10:30,2,1.000,ACTIVE,214.87,341.75,60.001,1406471404,"274151322000095","019011112586793",29.38,21.80,0,331.53,355.28,29.8,26.8,0.190,212661.4,212661.4,17574,0,0,0,L,1151911521,1,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406471426,61056.00
07/27/2014 10:30,2,0.695,ACTIVE,215.77,409.08,60.006,1406471404,"274151322000068","019011112586793",38.33,23.80,0,335.14,440.94,27.2,24.3,0.181,145307.4,145307.4,18011,0,0,0,L,1151911521,1,123.14,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406471427,61057.00
07/27/2014 10:30,2,0.988,ACTIVE,214.64,341.75,60.006,1406471404,"274151322000054","019011112586793",29.14,22.00,0,330.93,354.97,29.1,26.2,0.190,204712.2,204712.2,17655,0,0,0,L,1151911521,1,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406471428,61058.00
07/27/2014 10:45,1,0.790,ACTIVE,214.3,377.74,60.00,1406472304,"040051121000097","019011112586793",26.47,19,0.184,313.08,442.67,20.8,28.1,0.027,34198.1,34203.1,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406472307,61059.00
07/27/2014 10:45,1,0.949,ACTIVE,213.4,404.29,60.00,1406472304,"040051121000095","019011112586793",23.25,18,0.162,311.83,438.51,21.9,13.9,0.008,30598.3,30602.5,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406472308,61060.00
07/27/2014 10:45,1,0.591,ACTIVE,213.7,385.74,60.00,1406472304,"033051125000132","019011112586793",34.36,19,0.151,316.11,441.04,20.2,13.7,0.023,31105.5,31109.7,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406472309,61061.00
07/27/2014 10:45,1,0.581,ACTIVE,213.9,416.22,60.00,1406472304,"033051125000135","019011112586793",34.82,19,0.166,318.07,442.43,20.1,12.3,0.006,28865.199999988,28869.599999964,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406472311,61062.00
07/27/2014 10:45,1,0.934,ACTIVE,213.9,338.72,60.00,1406472304,"040051121000116","019011112586793",26.12,18,0.199,311.50,440.23,24.2,25.0,0.171,33608.100000011,33613.200000011,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406472312,61063.00
07/27/2014 10:45,1,0.911,ACTIVE,213.9,348.99,60.03,1406472304,"040051121000068","019011112586793",23.25,19,0.162,315.63,440.88,21.0,14.5,0.145,31058.6,31062.9,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406472313,61064.00
07/27/2014 10:45,1,0.682,ACTIVE,213.6,353.86,60.03,1406472304,"033051125000118","019011112586793",39.25,19,0.175,318.66,443.88,26.6,21.4,0.256,39078.600000024,39084.300000012,155,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406472314,61065.00
07/27/2014 10:45,1,0.692,ACTIVE,213.7,333.14,60.00,1406472304,"033051125000150","019011112586793",39.38,19,0.217,315.05,444.25,27.1,24.8,0.300,38053,38058.9,154,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406472316,61066.00
07/27/2014 10:45,1,0.882,ACTIVE,214.2,399.67,60.03,1406472304,"040051121000185","019011112586793",25.51,19,0.165,315.69,440.72,22.4,17.7,0.018,36372,36376.7,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406472317,61067.00
07/27/2014 10:45,1,0.890,ACTIVE,214.1,351.00,60.00,1406472304,"040051121000195","019011112586793",25.14,19,0.192,319.58,441.86,22.2,27.2,0.108,33820.800000013,33825.600000025,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406472318,61068.00
07/27/2014 10:45,2,0.939,ACTIVE,214.64,346.26,60.006,1406472304,"274151322000083","019011112586793",28.84,22.00,0,333.93,355.88,27.5,24.6,0.186,206810.4,206810.4,17605,0,0,0,L,1151911521,1,122.23,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406472320,61069.00
07/27/2014 10:45,2,0.990,ACTIVE,215.32,346.86,59.996,1406472304,"274151322000076","019011112586793",29.00,21.80,0,334.84,356.48,29.0,26.1,0.203,214686.0,214686.0,17586,0,0,0,L,1151911521,1,122.91,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406472321,61070.00
07/27/2014 10:45,2,0.639,ACTIVE,215.32,414.79,60.012,1406472304,"274151322000094","019011112586793",38.61,23.50,0,335.44,437.93,25.0,22.2,0.164,147240.6,147240.6,17956,0,0,0,L,1151911521,1,122.23,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406472322,61071.00
07/27/2014 10:45,2,0.963,ACTIVE,214.64,345.66,59.996,1406472304,"274151322000052","019011112586793",29.02,22.00,0,333.03,355.88,28.4,25.4,0.186,207584.2,207584.2,17548,0,0,0,L,1151911521,1,122.23,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406472323,61072.00
07/27/2014 10:45,2,0.951,ACTIVE,214.87,342.05,59.996,1406472304,"274151322000085","019011112586793",28.55,22.00,0,334.84,355.28,27.5,24.6,0.172,206662.3,206662.3,17504,0,0,0,L,1151911521,1,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406472324,61073.00
07/27/2014 10:45,2,0.943,ACTIVE,214.87,345.06,60.006,1406472304,"274151322000087","019011112586793",28.49,26.00,0,334.24,355.88,27.2,24.4,0.177,197237.7,197237.7,17540,0,0,0,L,1151911521,1,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406472325,61074.00
07/27/2014 10:45,2,0.922,ACTIVE,214.41,345.96,59.980,1406472304,"274151322000088","019011112586793",28.61,21.80,0,333.63,355.28,26.7,23.8,0.164,200585.1,200585.1,17523,0,0,0,L,1151911521,1,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406472325,61075.00
07/27/2014 10:45,2,0.951,ACTIVE,214.64,343.25,60.006,1406472304,"274151322000095","019011112586793",29.38,21.80,0,333.33,355.58,28.3,25.4,0.190,212668.0,212668.0,17575,0,0,0,L,1151911521,1,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406472326,61076.00
07/27/2014 10:45,2,0.662,ACTIVE,215.54,409.38,60.006,1406472304,"274151322000068","019011112586793",38.31,24.00,0,332.73,444.85,25.5,22.7,0.159,145313.2,145313.2,18012,0,0,0,L,1151911521,1,123.14,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406472327,61077.00
07/27/2014 10:45,2,0.955,ACTIVE,214.87,345.66,60.006,1406472304,"274151322000054","019011112586793",28.49,22.30,0,333.63,355.58,27.6,24.7,0.172,204718.6,204718.6,17656,0,0,0,L,1151911521,1,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406472328,61078.00
07/27/2014 11:00,1,0.572,ACTIVE,213.6,355.34,60.00,1406473204,"040051121000097","019011112586793",25.76,19,0.134,313.39,441.61,14.6,10.5,0.042,34203.1,34207.1,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406473206,61079.00
07/27/2014 11:00,1,0.643,ACTIVE,212.9,333.97,60.03,1406473204,"040051121000095","019011112586793",22.36,18,0.134,310.36,438.55,14.3,11.3,0.104,30602.5,30605.8,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406473207,61080.00
07/27/2014 11:00,1,0.377,ACTIVE,213.8,330.21,60.03,1406473204,"033051125000132","019011112586793",33.71,19,0.006,315.90,440.61,12.6,13.5,0.230,31109.7,31113,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406473209,61081.00
07/27/2014 11:00,1,0.362,ACTIVE,213.2,366.85,60.00,1406473204,"033051125000135","019011112586793",34.20,19,0.135,317.86,442.35,12.3,13.8,0.015,28869.599999964,28872.899999976,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406473210,61082.00
07/27/2014 11:00,1,0.598,ACTIVE,213.2,408.85,60.03,1406473204,"040051121000116","019011112586793",25.64,18,0.125,312.05,440.20,15.2,11.6,0.000,33613.200000011,33617.000000011,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406473211,61083.00
07/27/2014 11:00,1,0.584,ACTIVE_NO_POWER,213.0,381.85,60.00,1406473204,"040051121000068","019011112586793",22.53,19,0.007,314.35,440.99,13.1,0.0,0.133,31062.9,31066.2,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406473213,61084.00
07/27/2014 11:00,1,0.417,ACTIVE,213.7,351.95,60.03,1406473204,"033051125000118","019011112586793",39.22,19,0.165,318.09,443.64,16.3,15.1,0.111,39084.300000012,39088.900000036,157,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406473214,61085.00
07/27/2014 11:00,1,0.431,ACTIVE,213.4,381.51,60.03,1406473204,"033051125000150","019011112586793",39.08,19,0.167,315.02,443.97,16.7,12.9,0.018,38058.9,38063.5,156,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406473215,61086.00
07/27/2014 11:00,1,0.572,ACTIVE,213.4,359.77,60.00,1406473204,"040051121000185","019011112586793",24.05,18,0.149,315.48,441.11,13.7,12.1,0.024,36376.7,36380.2,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406473217,61087.00
07/27/2014 11:00,1,0.554,ACTIVE,213.2,333.64,60.03,1406473204,"040051121000195","019011112586793",23.90,19,0.153,317.69,441.83,13.1,15.5,0.200,33825.600000025,33829.199999989,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406473218,61088.00
07/27/2014 11:00,2,0.611,ACTIVE,214.64,339.65,60.006,1406473204,"274151322000083","019011112586793",27.97,22.00,0,332.13,354.97,17.3,14.8,0.110,206815.5,206815.5,17606,0,0,0,L,1151911521,1,122.23,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406473219,61089.00
07/27/2014 11:00,2,0.625,ACTIVE,215.09,340.55,59.996,1406473204,"274151322000076","019011112586793",28.94,21.80,0,333.63,356.18,18.3,15.8,0.119,214691.4,214691.4,17587,0,0,0,L,1151911521,1,122.46,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406473220,61090.00
07/27/2014 11:00,2,0.402,ACTIVE,214.64,404.57,60.012,1406473204,"274151322000094","019011112586793",37.93,23.50,0,333.03,439.74,15.6,13.1,0.093,147245.2,147245.2,17957,0,0,0,L,1151911521,1,122.01,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406473221,61091.00
07/27/2014 11:00,2,0.627,ACTIVE,214.41,340.85,60.006,1406473204,"274151322000052","019011112586793",28.35,21.80,0,330.93,355.88,18.0,15.4,0.106,207589.5,207589.5,17549,0,0,0,L,1151911521,1,121.78,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406473222,61092.00
07/27/2014 11:00,2,0.602,ACTIVE,214.87,338.74,59.996,1406473204,"274151322000085","019011112586793",28.47,22.00,0,333.03,355.28,17.3,14.8,0.106,206667.4,206667.4,17505,0,0,0,L,1151911521,1,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406473223,61093.00
07/27/2014 11:00,2,0.613,ACTIVE,214.64,340.85,60.006,1406473204,"274151322000087","019011112586793",27.73,26.30,0,331.23,355.28,17.2,14.7,0.102,197242.7,197242.7,17541,0,0,0,L,1151911521,1,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406473224,61094.00
07/27/2014 11:00,2,0.598,ACTIVE,214.41,341.15,59.990,1406473204,"274151322000088","019011112586793",27.39,21.80,0,333.93,355.58,16.6,14.1,0.097,200590.0,200590.0,17524,0,0,0,L,1151911521,1,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406473225,61095.00
07/27/2014 11:00,2,0.611,ACTIVE,214.87,341.45,60.012,1406473204,"274151322000095","019011112586793",28.67,21.80,0,332.13,355.28,17.7,15.2,0.106,212673.3,212673.3,17576,0,0,0,L,1151911521,1,122.46,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406473225,61096.00
07/27/2014 11:00,2,0.424,ACTIVE,215.77,405.47,60.006,1406473204,"274151322000068","019011112586793",38.19,24.00,0,333.33,443.34,16.5,14.0,0.093,145318.0,145318.0,18013,0,0,0,L,1151911521,1,122.68,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406473226,61097.00
07/27/2014 11:00,2,0.602,ACTIVE,214.41,338.44,60.006,1406473204,"274151322000054","019011112586793",28.25,22.00,0,331.53,356.18,17.2,14.7,0.106,204723.7,204723.7,17657,0,0,0,L,1151911521,1,122.23,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406473227,61098.00
07/27/2014 11:15,1,0.763,ACTIVE,213.9,337.39,60.00,1406474104,"040051121000097","019011112586793",26.26,19,0.167,314.68,440.74,19.9,17.5,0.202,34207.1,34209.7,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406474106,61099.00
07/27/2014 11:15,1,0.831,ACTIVE,213.3,372.45,60.00,1406474104,"040051121000095","019011112586793",22.73,18,0.187,313.15,437.54,18.8,15.5,0.155,30605.8,30608.2,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406474108,61100.00
07/27/2014 11:15,1,0.499,ACTIVE,214.3,369.29,60.00,1406474104,"033051125000132","019011112586793",34.68,19,0.179,316.79,440.17,17.2,21.1,0.188,31113,31115.2,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406474109,61101.00
07/27/2014 11:15,1,0.495,ACTIVE,214.1,396.07,60.00,1406474104,"033051125000135","019011112586793",34.58,19,0.141,316.65,441.78,17.0,13.0,0.078,28872.899999976,28875.199999988,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406474110,61102.00
07/27/2014 11:15,1,0.811,ACTIVE,213.2,424.85,60.00,1406474104,"040051121000116","019011112586793",25.84,18,0.154,311.61,439.22,20.8,16.0,0.003,33617.000000011,33619.700000011,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406474112,61103.00
07/27/2014 11:15,1,0.790,ACTIVE,213.8,358.64,60.00,1406474104,"040051121000068","019011112586793",22.90,19,0.138,314.16,440.22,18.0,14.0,0.049,31066.2,31068.6,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406474113,61104.00
07/27/2014 11:15,1,0.582,ACTIVE,213.5,338.18,60.00,1406474104,"033051125000118","019011112586793",39.18,19,0.167,316.60,442.53,22.7,17.7,0.193,39088.900000036,39092.199999988,159,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406474114,61105.00
07/27/2014 11:15,1,0.588,ACTIVE,213.4,342.70,60.00,1406474104,"033051125000150","019011112586793",39.44,19,0.179,315.56,442.35,23.0,26.5,0.155,38063.5,38066.9,158,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406474115,61106.00
07/27/2014 11:15,1,0.768,ACTIVE,213.9,407.64,60.00,1406474104,"040051121000185","019011112586793",24.99,18,0.141,315.11,439.78,19.1,11.2,0.005,36380.2,36382.8,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406474117,61107.00
07/27/2014 11:15,1,0.760,ACTIVE,214.2,365.56,60.00,1406474104,"040051121000195","019011112586793",24.76,19,0.151,318.32,440.91,18.7,15.4,0.053,33829.199999989,33831.600000025,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406474119,61108.00
07/27/2014 11:15,2,0.799,ACTIVE,215.09,339.04,59.975,1406474104,"274151322000083","019011112586793",28.80,21.80,0,330.33,348.96,23.3,20.6,0.159,206819.3,206819.3,17607,0,0,0,L,1151911521,1,122.23,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406474120,61109.00
07/27/2014 11:15,2,0.826,ACTIVE,216.00,339.65,59.969,1406474104,"274151322000076","019011112586793",29.28,21.80,0,331.53,349.26,24.5,21.8,0.155,214695.4,214695.4,17588,0,0,0,L,1151911521,1,122.91,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406474120,61110.00
07/27/2014 11:15,2,0.537,ACTIVE,215.32,410.28,59.975,1406474104,"274151322000094","019011112586793",38.37,23.50,0,334.54,430.12,20.8,18.2,0.137,147248.5,147248.5,17958,0,0,0,L,1151911521,1,122.23,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406474121,61111.00
07/27/2014 11:15,2,0.822,ACTIVE,214.64,342.65,59.980,1406474104,"274151322000052","019011112586793",28.82,21.80,0,328.82,348.96,23.9,21.2,0.155,207593.4,207593.4,17550,0,0,0,L,1151911521,1,122.01,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406474122,61112.00
07/27/2014 11:15,2,0.797,ACTIVE,215.32,342.35,59.975,1406474104,"274151322000085","019011112586793",28.84,21.80,0,331.23,348.36,23.3,20.6,0.146,206671.1,206671.1,17506,0,0,0,L,1151911521,1,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406474123,61113.00
07/27/2014 11:15,2,0.814,ACTIVE,215.32,340.25,59.980,1406474104,"274151322000087","019011112586793",27.87,26.50,0,330.93,348.66,23.0,20.3,0.141,197246.5,197246.5,17542,0,0,0,L,1151911521,1,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406474124,61114.00
07/27/2014 11:15,2,0.791,ACTIVE,214.64,340.55,60.001,1406474104,"274151322000088","019011112586793",27.91,21.80,0,330.03,348.06,22.4,19.7,0.133,200593.6,200593.6,17525,0,0,0,L,1151911521,1,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406474125,61115.00
07/27/2014 11:15,2,0.807,ACTIVE,214.87,338.14,59.975,1406474104,"274151322000095","019011112586793",29.18,21.50,0,330.33,348.66,23.9,21.1,0.155,212677.1,212677.1,17577,0,0,0,L,1151911521,1,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406474126,61116.00
07/27/2014 11:15,2,0.561,ACTIVE,215.54,407.57,59.975,1406474104,"274151322000068","019011112586793",38.03,23.80,0,335.14,423.81,21.7,19.0,0.133,145321.5,145321.5,18014,0,0,0,L,1151911521,1,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406474127,61117.00
07/27/2014 11:15,2,0.799,ACTIVE,214.87,342.65,59.985,1406474104,"274151322000054","019011112586793",28.71,22.00,0,330.03,348.66,23.2,20.5,0.155,204727.5,204727.5,17658,0,0,0,L,1151911521,1,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406474128,61118.00
07/27/2014 11:30,1,0.816,ACTIVE,213.3,412.46,60.00,1406475004,"040051121000097","019011112586793",26.47,19,0.173,314.81,441.42,21.5,13.1,0.009,34209.7,34213,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406475006,61119.00
07/27/2014 11:30,1,0.873,ACTIVE,213.2,366.98,60.00,1406475004,"040051121000095","019011112586793",23.09,18,0.151,310.68,437.80,20.0,11.6,0.196,30608.2,30610.9,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406475008,61120.00
07/27/2014 11:30,1,0.526,ACTIVE,214.0,412.44,60.00,1406475004,"033051125000132","019011112586793",34.85,19,0.145,315.74,440.62,18.2,14.4,0.003,31115.2,31118,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406475009,61121.00
07/27/2014 11:30,1,0.521,ACTIVE,213.9,382.58,60.03,1406475004,"033051125000135","019011112586793",34.69,19,0.148,318.07,441.98,18.0,21.3,0.177,28875.199999988,28878.099999964,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406475010,61122.00
07/27/2014 11:30,1,0.848,ACTIVE,213.7,391.26,60.00,1406475004,"040051121000116","019011112586793",25.72,18,0.161,311.18,439.98,21.7,15.8,0.129,33619.700000011,33623.000000011,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406475012,61123.00
07/27/2014 11:30,1,0.809,ACTIVE,213.4,341.25,60.03,1406475004,"040051121000068","019011112586793",23.28,19,0.146,315.32,440.23,18.7,11.5,0.130,31068.6,31071.4,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406475013,61124.00
07/27/2014 11:30,1,0.602,ACTIVE,214.0,401.35,60.03,1406475004,"033051125000118","019011112586793",39.14,19,0.138,319.14,442.66,23.4,12.5,0.020,39092.199999988,39096.199999988,161,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406475014,61125.00
07/27/2014 11:30,1,0.612,ACTIVE,213.7,324.39,60.03,1406475004,"033051125000150","019011112586793",39.05,19,0.144,314.89,442.41,23.7,26.5,0.248,38066.9,38070.9,160,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406475015,61126.00
07/27/2014 11:30,1,0.794,ACTIVE,213.8,426.46,60.03,1406475004,"040051121000185","019011112586793",24.85,18,0.152,315.68,440.03,19.6,12.2,0.012,36382.8,36385.7,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406475017,61127.00
07/27/2014 11:30,1,0.765,ACTIVE,213.7,343.10,60.00,1406475004,"040051121000195","019011112586793",25.11,19,0.152,319.16,441.17,19.1,20.6,0.238,33831.600000025,33834.600000025,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406475018,61128.00
07/27/2014 11:30,2,0.871,ACTIVE,215.32,343.85,60.006,1406475004,"274151322000083","019011112586793",28.80,21.80,0,331.53,350.77,25.4,22.6,0.168,206823.7,206823.7,17608,0,0,0,L,1151911521,1,122.46,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406475019,61129.00
07/27/2014 11:30,2,0.900,ACTIVE,215.54,345.36,60.006,1406475004,"274151322000076","019011112586793",29.26,21.50,0,331.83,352.27,26.8,23.9,0.181,214700.0,214700.0,17589,0,0,0,L,1151911521,1,122.91,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406475020,61130.00
