ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/27/2014 11:30,2,0.582,ACTIVE,215.09,413.29,60.012,1406475004,"274151322000094","019011112586793",38.72,23.30,0,333.33,424.41,22.8,20.1,0.141,147252.4,147252.4,17959,0,0,0,L,1151911521,1,122.68,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406475021,61131.00
07/27/2014 11:30,2,0.893,ACTIVE,215.09,345.96,59.990,1406475004,"274151322000052","019011112586793",28.92,21.80,0,330.63,351.07,26.1,23.3,0.168,207597.9,207597.9,17551,0,0,0,L,1151911521,1,122.46,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406475022,61132.00
07/27/2014 11:30,2,0.861,ACTIVE,215.54,342.95,60.012,1406475004,"274151322000085","019011112586793",29.14,21.80,0,331.23,350.77,25.4,22.6,0.159,206675.5,206675.5,17507,0,0,0,L,1151911521,1,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406475023,61133.00
07/27/2014 11:30,2,0.873,ACTIVE,215.54,345.66,60.022,1406475004,"274151322000087","019011112586793",28.45,26.50,0,330.63,351.07,25.1,22.3,0.164,197250.8,197250.8,17543,0,0,0,L,1151911521,1,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406475024,61134.00
07/27/2014 11:30,2,0.852,ACTIVE,214.64,343.85,60.006,1406475004,"274151322000088","019011112586793",28.41,21.50,0,330.63,350.17,24.5,21.7,0.155,200597.7,200597.7,17526,0,0,0,L,1151911521,1,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406475025,61135.00
07/27/2014 11:30,2,0.887,ACTIVE,215.09,345.36,60.006,1406475004,"274151322000095","019011112586793",29.00,21.80,0,330.03,351.07,26.1,23.2,0.168,212681.6,212681.6,17578,0,0,0,L,1151911521,1,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406475025,61136.00
07/27/2014 11:30,2,0.594,ACTIVE,216.00,416.29,60.012,1406475004,"274151322000068","019011112586793",39.06,24.00,0,335.44,426.21,23.6,20.8,0.141,145325.5,145325.5,18015,0,0,0,L,1151911521,1,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406475026,61137.00
07/27/2014 11:30,2,0.875,ACTIVE,215.09,345.96,59.990,1406475004,"274151322000054","019011112586793",28.77,22.00,0,330.33,351.07,25.5,22.7,0.164,204731.9,204731.9,17659,0,0,0,L,1151911521,1,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406475027,61138.00
07/27/2014 11:45,1,0.954,ACTIVE,213.3,384.57,60.03,1406475904,"040051121000097","019011112586793",26.52,19,0.167,314.74,441.59,25.1,28.8,0.043,34213,34217.7,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406475906,61139.00
07/27/2014 11:45,1,1.008,ACTIVE,213.4,383.73,60.03,1406475904,"040051121000095","019011112586793",23.17,19,0.164,311.73,438.38,23.2,14.0,0.031,30610.9,30614.9,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406475908,61140.00
07/27/2014 11:45,1,0.629,ACTIVE,213.6,358.67,60.03,1406475904,"033051125000132","019011112586793",34.39,19,0.172,315.81,440.53,21.5,13.3,0.111,31118,31121.8,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406475909,61141.00
07/27/2014 11:45,1,0.617,ACTIVE,213.6,346.84,60.03,1406475904,"033051125000135","019011112586793",34.75,19,0.215,317.99,442.29,21.3,22.0,0.128,28878.099999964,28882.099999964,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406475910,61142.00
07/27/2014 11:45,1,0.975,ACTIVE,213.2,375.24,60.00,1406475904,"040051121000116","019011112586793",26.47,18,0.155,310.94,440.13,25.7,11.5,0.136,33623.000000011,33627.700000011,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406475912,61143.00
07/27/2014 11:45,1,0.955,ACTIVE,213.3,356.24,60.03,1406475904,"040051121000068","019011112586793",23.50,19,0.176,315.24,440.88,22.3,13.4,0.126,31071.4,31075.5,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406475913,61144.00
07/27/2014 11:45,1,0.716,ACTIVE,213.1,344.52,60.03,1406475904,"033051125000118","019011112586793",39.41,19,0.240,318.62,444.08,28.1,34.4,0.282,39096.199999988,39101.699999988,163,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406475914,61145.00
07/27/2014 11:45,1,0.718,ACTIVE,213.3,376.50,60.03,1406475904,"033051125000150","019011112586793",39.76,19,0.246,317.43,444.64,28.4,24.6,0.101,38070.9,38076.6,162,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406475915,61146.00
07/27/2014 11:45,1,0.941,ACTIVE,213.3,392.42,60.00,1406475904,"040051121000185","019011112586793",25.35,19,0.171,316.93,440.78,23.7,15.9,0.021,36385.7,36390.2,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406475917,61147.00
07/27/2014 11:45,1,0.942,ACTIVE,213.7,382.83,60.03,1406475904,"040051121000195","019011112586793",24.82,19,0.204,318.31,441.93,23.2,21.9,0.038,33834.600000025,33839.199999989,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406475918,61148.00
07/27/2014 11:45,2,1.008,ACTIVE,214.87,343.85,60.033,1406475904,"274151322000083","019011112586793",28.86,22.00,0,332.73,354.67,29.5,26.5,0.199,206829.9,206829.9,17609,0,0,0,L,1151911521,1,122.01,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406475919,61149.00
07/27/2014 11:45,2,1.041,ACTIVE,215.09,345.66,60.043,1406475904,"274151322000076","019011112586793",29.34,21.80,0,333.93,356.18,30.9,27.9,0.208,214706.5,214706.5,17590,0,0,0,L,1151911521,1,122.46,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406475920,61150.00
07/27/2014 11:45,2,0.672,ACTIVE,214.64,417.19,60.028,1406475904,"274151322000094","019011112586793",38.98,23.50,0,331.83,435.53,26.4,23.6,0.168,147257.8,147257.8,17960,0,0,0,L,1151911521,1,121.78,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406475921,61151.00
07/27/2014 11:45,2,1.031,ACTIVE,214.41,344.15,60.017,1406475904,"274151322000052","019011112586793",28.94,21.80,0,330.93,355.28,30.2,27.2,0.190,207604.3,207604.3,17552,0,0,0,L,1151911521,1,121.78,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406475922,61152.00
07/27/2014 11:45,2,1.004,ACTIVE,214.41,342.35,60.022,1406475904,"274151322000085","019011112586793",28.94,21.80,0,333.33,354.67,29.5,26.5,0.186,206681.7,206681.7,17508,0,0,0,L,1151911521,1,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406475923,61153.00
07/27/2014 11:45,2,1.000,ACTIVE,214.64,342.65,60.017,1406475904,"274151322000087","019011112586793",28.71,26.80,0,332.43,354.97,29.1,26.1,0.190,197256.9,197256.9,17544,0,0,0,L,1151911521,1,122.46,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406475924,61154.00
07/27/2014 11:45,2,0.973,ACTIVE,214.41,342.35,60.001,1406475904,"274151322000088","019011112586793",28.86,21.80,0,332.43,354.07,28.4,25.5,0.177,200603.7,200603.7,17527,0,0,0,L,1151911521,1,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406475925,61155.00
07/27/2014 11:45,2,1.018,ACTIVE,214.19,346.26,60.022,1406475904,"274151322000095","019011112586793",29.22,21.80,0,332.73,354.67,30.1,27.2,0.199,212687.9,212687.9,17579,0,0,0,L,1151911521,1,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406475926,61156.00
07/27/2014 11:45,2,0.693,ACTIVE,215.32,416.29,60.017,1406475904,"274151322000068","019011112586793",38.90,24.00,0,332.13,437.33,27.1,24.3,0.172,145331.2,145331.2,18016,0,0,0,L,1151911521,1,122.46,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406475927,61157.00
07/27/2014 11:45,2,1.006,ACTIVE,214.41,345.96,60.017,1406475904,"274151322000054","019011112586793",28.88,22.00,0,331.83,354.97,29.4,26.5,0.199,204738.0,204738.0,17660,0,0,0,L,1151911521,1,122.23,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406475928,61158.00
07/27/2014 12:00,1,0.863,ACTIVE,213.3,352.72,60.03,1406476804,"040051121000097","019011112586793",26.47,19,0.194,312.88,443.23,22.7,25.7,0.101,34217.7,34222.6,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406476806,61159.00
07/27/2014 12:00,1,0.931,ACTIVE,213.0,407.34,60.07,1406476804,"040051121000095","019011112586793",22.90,19,0.145,311.49,438.34,21.2,11.6,0.005,30614.9,30618.9,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406476808,61160.00
07/27/2014 12:00,1,0.565,ACTIVE,213.9,380.91,60.03,1406476804,"033051125000132","019011112586793",34.52,19,0.143,314.85,440.49,19.4,16.9,0.140,31121.8,31125.8,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406476809,61161.00
07/27/2014 12:00,1,0.557,ACTIVE,213.2,372.04,60.07,1406476804,"033051125000135","019011112586793",34.85,19,0.155,317.91,442.62,19.3,14.2,0.046,28882.099999964,28886.299999952,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406476811,61162.00
07/27/2014 12:00,1,0.903,ACTIVE,213.6,322.14,60.07,1406476804,"040051121000116","019011112586793",25.98,18,0.180,312.20,442.02,23.3,18.5,0.232,33627.700000011,33632.500000011,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406476812,61163.00
07/27/2014 12:00,1,0.873,ACTIVE,213.8,366.44,60.03,1406476804,"040051121000068","019011112586793",23.30,19,0.161,315.14,440.93,20.2,15.6,0.059,31075.5,31079.6,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406476813,61164.00
07/27/2014 12:00,1,0.640,ACTIVE,213.4,394.92,60.03,1406476804,"033051125000118","019011112586793",39.96,19,0.192,316.91,444.15,25.4,21.8,0.037,39101.699999988,39107.400000036,165,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406476814,61165.00
07/27/2014 12:00,1,0.662,ACTIVE,213.5,362.14,60.03,1406476804,"033051125000150","019011112586793",39.35,19,0.229,314.79,444.87,25.9,29.6,0.116,38076.6,38082.3,164,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406476816,61166.00
07/27/2014 12:00,1,0.861,ACTIVE,213.6,420.86,60.07,1406476804,"040051121000185","019011112586793",25.17,19,0.163,315.09,440.89,21.5,16.7,0.005,36390.2,36394.5,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406476817,61167.00
07/27/2014 12:00,1,0.846,ACTIVE,213.4,384.80,60.07,1406476804,"040051121000195","019011112586793",25.12,19,0.174,318.25,443.37,21.1,14.4,0.037,33839.199999989,33843.600000025,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406476818,61168.00
07/27/2014 12:00,2,0.916,ACTIVE,215.32,340.85,60.038,1406476804,"274151322000083","019011112586793",28.77,22.00,0,331.53,357.38,26.7,23.8,0.186,206836.0,206836.0,17610,0,0,0,L,1151911521,1,122.46,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406476819,61169.00
07/27/2014 12:00,2,0.936,ACTIVE,215.77,341.75,60.033,1406476804,"274151322000076","019011112586793",29.66,21.80,0,332.73,358.28,28.1,25.2,0.181,214713.0,214713.0,17591,0,0,0,L,1151911521,1,122.68,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406476820,61170.00
07/27/2014 12:00,2,0.590,ACTIVE,215.54,423.50,60.033,1406476804,"274151322000094","019011112586793",39.90,23.50,0,331.53,444.85,23.8,21.0,0.150,147263.3,147263.3,17961,0,0,0,L,1151911521,1,122.46,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406476821,61171.00
07/27/2014 12:00,2,0.939,ACTIVE,215.09,341.45,60.043,1406476804,"274151322000052","019011112586793",28.77,22.00,0,333.03,357.38,27.4,24.5,0.181,207610.6,207610.6,17553,0,0,0,L,1151911521,1,122.01,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406476822,61172.00
07/27/2014 12:00,2,0.910,ACTIVE,215.54,339.65,60.028,1406476804,"274151322000085","019011112586793",28.98,22.00,0,334.24,357.38,26.7,23.8,0.168,206687.8,206687.8,17509,0,0,0,L,1151911521,1,122.91,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406476823,61173.00
07/27/2014 12:00,2,0.920,ACTIVE,215.32,341.45,60.017,1406476804,"274151322000087","019011112586793",28.27,27.00,0,331.23,357.38,26.4,23.5,0.172,197262.9,197262.9,17545,0,0,0,L,1151911521,1,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406476824,61174.00
07/27/2014 12:00,2,0.895,ACTIVE,214.87,342.65,60.038,1406476804,"274151322000088","019011112586793",28.39,21.80,0,329.43,356.48,25.8,23.0,0.168,200609.6,200609.6,17528,0,0,0,L,1151911521,1,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406476825,61175.00
07/27/2014 12:00,2,0.922,ACTIVE,215.32,340.25,60.043,1406476804,"274151322000095","019011112586793",29.24,21.80,0,330.63,357.38,27.3,24.4,0.172,212694.2,212694.2,17580,0,0,0,L,1151911521,1,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406476826,61176.00
07/27/2014 12:00,2,0.645,ACTIVE,216.00,404.27,60.038,1406476804,"274151322000068","019011112586793",37.85,24.00,0,331.53,445.75,24.7,21.9,0.159,145336.8,145336.8,18017,0,0,0,L,1151911521,1,123.14,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406476827,61177.00
07/27/2014 12:00,2,0.922,ACTIVE,215.09,340.85,60.033,1406476804,"274151322000054","019011112586793",28.57,22.30,0,331.23,357.08,26.7,23.8,0.177,204744.2,204744.2,17661,0,0,0,L,1151911521,1,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406476828,61178.00
07/27/2014 12:15,1,0.533,ACTIVE,213.3,391.59,60.03,1406477705,"040051121000097","019011112586793",25.91,19,0.145,314.46,441.49,13.7,15.4,0.002,34222.6,34227,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406477707,61179.00
07/27/2014 12:15,1,0.615,ACTIVE,213.0,346.01,60.03,1406477705,"040051121000095","019011112586793",21.94,18,0.141,312.97,438.69,13.4,11.6,0.040,30618.9,30622.6,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406477708,61180.00
07/27/2014 12:15,1,0.345,ACTIVE,213.8,390.84,60.03,1406477705,"033051125000132","019011112586793",34.24,19,0.154,316.80,440.41,11.7,15.5,0.001,31125.8,31129.3,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406477710,61181.00
07/27/2014 12:15,1,0.340,ACTIVE,213.3,400.87,60.03,1406477705,"033051125000135","019011112586793",33.65,19,0.155,317.56,442.36,11.3,8.1,0.000,28886.299999952,28889.899999976,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406477711,61182.00
07/27/2014 12:15,1,0.565,ACTIVE,213.0,421.16,60.03,1406477705,"040051121000116","019011112586793",25.14,18,0.047,311.82,440.15,14.1,8.1,0.000,33632.500000011,33636.800000011,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406477712,61183.00
07/27/2014 12:15,1,0.546,ACTIVE_NO_POWER,213.7,428.54,60.03,1406477705,"040051121000068","019011112586793",22.18,18,0.000,314.21,440.65,12.0,0.0,0.000,31079.6,31083.3,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406477713,61184.00
07/27/2014 12:15,1,0.386,ACTIVE,213.0,402.97,60.03,1406477705,"033051125000118","019011112586793",38.69,18,0.141,317.19,443.88,14.8,15.4,0.002,39107.400000036,39112.5,167,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406477715,61185.00
07/27/2014 12:15,1,0.395,ACTIVE,213.7,333.71,60.03,1406477705,"033051125000150","019011112586793",38.71,18,0.146,314.59,444.11,15.2,15.6,0.207,38082.3,38087.5,166,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406477716,61186.00
07/27/2014 12:15,1,0.525,ACTIVE,213.5,325.26,60.03,1406477705,"040051121000185","019011112586793",23.63,18,0.124,315.92,440.81,12.3,15.5,0.256,36394.5,36398.5,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406477717,61187.00
07/27/2014 12:15,1,0.501,ACTIVE_NO_POWER,213.7,432.79,60.03,1406477705,"040051121000195","019011112586793",23.62,18,0.000,316.45,441.81,11.7,0.0,0.000,33843.600000025,33847.600000025,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406477718,61188.00
07/27/2014 12:15,2,0.584,ACTIVE,214.41,338.14,60.022,1406477705,"274151322000083","019011112586793",27.71,21.80,0,331.23,354.67,16.4,13.9,0.102,206841.6,206841.6,17611,0,0,0,L,1151911521,1,122.01,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406477719,61189.00
07/27/2014 12:15,2,0.596,ACTIVE,215.09,339.04,60.022,1406477705,"274151322000076","019011112586793",28.55,21.50,0,334.24,355.28,17.3,14.8,0.115,214719.0,214719.0,17592,0,0,0,L,1151911521,1,122.23,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406477720,61190.00
07/27/2014 12:15,2,0.367,ACTIVE,214.41,412.38,60.028,1406477705,"274151322000094","019011112586793",39.10,23.30,0,334.54,442.74,14.5,12.1,0.080,147268.3,147268.3,17962,0,0,0,L,1151911521,1,122.01,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406477721,61191.00
07/27/2014 12:15,2,0.598,ACTIVE,214.19,336.34,60.028,1406477705,"274151322000052","019011112586793",28.11,21.50,0,329.73,354.67,17.0,14.5,0.097,207616.4,207616.4,17554,0,0,0,L,1151911521,1,121.78,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406477722,61192.00
07/27/2014 12:15,2,0.582,ACTIVE,214.87,339.95,60.022,1406477705,"274151322000085","019011112586793",27.83,21.80,0,330.03,354.07,16.4,13.9,0.093,206693.5,206693.5,17510,0,0,0,L,1151911521,1,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406477723,61193.00
07/27/2014 12:15,2,0.584,ACTIVE,214.41,336.34,60.028,1406477705,"274151322000087","019011112586793",27.55,27.00,0,330.63,354.07,16.3,13.8,0.088,197268.5,197268.5,17546,0,0,0,L,1151911521,1,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406477724,61194.00
07/27/2014 12:15,2,0.564,ACTIVE,214.41,337.84,60.028,1406477705,"274151322000088","019011112586793",27.51,21.50,0,330.03,353.77,15.7,13.2,0.093,200615.0,200615.0,17529,0,0,0,L,1151911521,1,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406477725,61195.00
07/27/2014 12:15,2,0.586,ACTIVE,214.87,338.44,60.054,1406477705,"274151322000095","019011112586793",28.09,21.50,0,333.03,354.37,16.6,14.1,0.102,212700.0,212700.0,17581,0,0,0,L,1151911521,1,122.68,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406477727,61196.00
07/27/2014 12:15,2,0.400,ACTIVE,215.32,398.56,60.022,1406477705,"274151322000068","019011112586793",37.51,23.50,0,334.54,445.45,15.2,12.8,0.084,145342.0,145342.0,18018,0,0,0,L,1151911521,1,122.46,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406477728,61197.00
07/27/2014 12:15,2,0.574,ACTIVE,214.41,338.14,60.028,1406477705,"274151322000054","019011112586793",28.09,22.00,0,330.03,354.67,16.3,13.8,0.088,204749.8,204749.8,17662,0,0,0,L,1151911521,1,122.23,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406477729,61198.00
07/27/2014 12:30,1,0.721,ACTIVE,213.0,414.30,60.03,1406478604,"040051121000097","019011112586793",26.37,18,0.143,313.37,441.57,18.9,14.4,0.003,34227,34230.3,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406478606,61199.00
07/27/2014 12:30,1,0.783,ACTIVE,212.8,356.92,60.00,1406478604,"040051121000095","019011112586793",23.13,18,0.149,311.25,437.56,18.0,14.0,0.051,30622.6,30625.3,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406478608,61200.00
07/27/2014 12:30,1,0.472,ACTIVE,212.8,402.16,60.03,1406478604,"033051125000132","019011112586793",34.65,18,0.148,315.58,440.26,16.2,11.7,0.003,31129.3,31132.1,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406478609,61201.00
07/27/2014 12:30,1,0.461,ACTIVE,212.9,375.76,60.00,1406478604,"033051125000135","019011112586793",34.87,19,0.156,317.04,441.87,16.0,14.6,0.024,28889.899999976,28892.799999952,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406478610,61202.00
07/27/2014 12:30,1,0.758,ACTIVE,212.6,368.24,60.03,1406478604,"040051121000116","019011112586793",25.90,17,0.142,309.97,440.21,19.5,14.4,0.037,33636.800000011,33640.100000011,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406478611,61203.00
07/27/2014 12:30,1,0.737,ACTIVE,212.7,343.51,60.00,1406478604,"040051121000068","019011112586793",23.08,18,0.114,314.55,440.06,16.9,12.6,0.121,31083.3,31086.1,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406478613,61204.00
07/27/2014 12:30,1,0.542,ACTIVE,212.2,428.54,60.03,1406478604,"033051125000118","019011112586793",39.16,18,0.177,315.78,442.48,21.1,18.0,0.005,39112.5,39116.400000036,169,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406478614,61205.00
07/27/2014 12:30,1,0.547,ACTIVE,212.6,398.28,60.03,1406478604,"033051125000150","019011112586793",39.53,18,0.139,312.42,442.39,21.5,11.4,0.013,38087.5,38091.4,168,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406478615,61206.00
07/27/2014 12:30,1,0.716,ACTIVE,212.7,343.78,60.00,1406478604,"040051121000185","019011112586793",24.92,18,0.139,314.99,440.81,17.7,12.2,0.099,36398.5,36401.4,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406478617,61207.00
07/27/2014 12:30,1,0.699,ACTIVE,212.8,394.06,60.03,1406478604,"040051121000195","019011112586793",25.01,18,0.139,317.03,441.65,17.4,14.3,0.007,33847.600000025,33850.699999989,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406478618,61208.00
07/27/2014 12:30,2,0.770,ACTIVE,214.41,340.55,59.985,1406478604,"274151322000083","019011112586793",28.75,21.30,0,330.63,351.37,22.4,19.7,0.155,206846.0,206846.0,17612,0,0,0,L,1151911521,1,122.01,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406478619,61209.00
07/27/2014 12:30,2,0.791,ACTIVE,215.09,344.15,60.006,1406478604,"274151322000076","019011112586793",29.56,21.00,0,329.73,352.27,23.7,20.9,0.155,214723.7,214723.7,17593,0,0,0,L,1151911521,1,122.23,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406478620,61210.00
07/27/2014 12:30,2,0.514,ACTIVE,214.41,414.19,60.012,1406478604,"274151322000094","019011112586793",38.82,22.80,0,333.63,431.32,20.2,17.6,0.133,147272.2,147272.2,17963,0,0,0,L,1151911521,1,121.78,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406478621,61211.00
07/27/2014 12:30,2,0.791,ACTIVE,214.19,339.04,60.017,1406478604,"274151322000052","019011112586793",28.75,21.30,0,328.22,351.67,23.1,20.3,0.155,207621.0,207621.0,17555,0,0,0,L,1151911521,1,121.55,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406478622,61212.00
07/27/2014 12:30,2,0.773,ACTIVE,214.64,340.85,60.006,1406478604,"274151322000085","019011112586793",28.63,21.30,0,329.43,351.37,22.4,19.7,0.137,206697.9,206697.9,17511,0,0,0,L,1151911521,1,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406478623,61213.00
07/27/2014 12:30,2,0.771,ACTIVE,214.87,342.35,60.012,1406478604,"274151322000087","019011112586793",28.33,26.80,0,329.43,351.67,22.1,19.4,0.146,197272.9,197272.9,17547,0,0,0,L,1151911521,1,122.46,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406478624,61214.00
07/27/2014 12:30,2,0.754,ACTIVE,213.96,340.55,60.006,1406478604,"274151322000088","019011112586793",28.07,21.00,0,328.82,351.07,21.4,18.8,0.128,200619.2,200619.2,17530,0,0,0,L,1151911521,1,122.46,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406478625,61215.00
07/27/2014 12:30,2,0.785,ACTIVE,214.64,342.35,60.006,1406478604,"274151322000095","019011112586793",29.00,21.00,0,330.03,351.37,23.1,20.3,0.150,212704.5,212704.5,17582,0,0,0,L,1151911521,1,122.46,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406478626,61216.00
07/27/2014 12:30,2,0.535,ACTIVE,215.32,411.18,60.012,1406478604,"274151322000068","019011112586793",38.43,23.00,0,334.54,432.22,20.9,18.2,0.124,145346.1,145346.1,18019,0,0,0,L,1151911521,1,122.46,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406478627,61217.00
07/27/2014 12:30,2,0.773,ACTIVE,214.41,342.35,60.012,1406478604,"274151322000054","019011112586793",28.45,21.50,0,329.13,351.67,22.3,19.6,0.146,204754.2,204754.2,17663,0,0,0,L,1151911521,1,122.01,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406478628,61218.00
07/27/2014 12:45,1,1.449,ACTIVE,214.2,375.94,60.03,1406479504,"040051121000097","019011112586793",26.83,19,0.233,313.41,443.42,38.7,37.7,0.221,34230.3,34237.5,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406479507,61219.00
07/27/2014 12:45,1,1.479,ACTIVE,213.8,358.46,60.00,1406479504,"040051121000095","019011112586793",23.96,18,0.202,310.90,440.35,35.2,33.6,0.157,30625.3,30631.3,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406479508,61220.00
07/27/2014 12:45,1,0.965,ACTIVE,214.2,361.53,60.03,1406479504,"033051125000132","019011112586793",34.14,19,0.197,317.32,441.64,32.8,31.8,0.181,31132.1,31137.6,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406479509,61221.00
07/27/2014 12:45,1,0.920,ACTIVE,214.7,388.78,60.03,1406479504,"033051125000135","019011112586793",35.86,19,0.200,316.61,444.41,32.8,26.3,0.104,28892.799999952,28898.899999976,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406479510,61222.00
07/27/2014 12:45,1,1.477,ACTIVE,213.9,395.64,60.00,1406479504,"040051121000116","019011112586793",26.57,18,0.226,309.46,442.30,39.0,31.8,0.120,33640.100000011,33647.100000011,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406479512,61223.00
07/27/2014 12:45,1,1.440,ACTIVE,214.7,362.10,60.00,1406479504,"040051121000068","019011112586793",24.19,18,0.202,314.33,442.75,34.6,26.9,0.177,31086.1,31092.4,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406479513,61224.00
07/27/2014 12:45,1,1.080,ACTIVE,213.9,387.60,60.00,1406479504,"033051125000118","019011112586793",40.29,18,0.259,306.77,447.42,43.3,35.1,0.160,39116.400000036,39124.600000024,171,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406479514,61225.00
07/27/2014 12:45,1,1.085,ACTIVE,214.2,404.98,60.00,1406479504,"033051125000150","019011112586793",40.15,19,0.258,307.36,448.94,43.3,34.4,0.103,38091.4,38099.7,170,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406479516,61226.00
07/27/2014 12:45,1,1.433,ACTIVE,214.6,360.86,60.00,1406479504,"040051121000185","019011112586793",25.94,18,0.212,314.69,442.66,37.0,36.7,0.242,36401.4,36408.2,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406479517,61227.00
07/27/2014 12:45,1,1.429,ACTIVE,214.6,392.52,60.00,1406479504,"040051121000195","019011112586793",26.04,18,0.227,316.31,443.67,37.0,29.7,0.083,33850.699999989,33857.600000025,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406479518,61228.00
07/27/2014 12:45,2,1.521,ACTIVE,215.77,348.66,59.975,1406479504,"274151322000083","019011112586793",29.52,21.80,0,332.43,367.00,45.4,41.9,0.318,206854.8,206854.8,17613,0,0,0,L,1151911521,1,122.68,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406479519,61229.00
07/27/2014 12:45,2,1.594,ACTIVE,216.00,345.66,59.990,1406479504,"274151322000076","019011112586793",29.86,21.50,0,333.93,368.20,48.2,44.6,0.331,214733.0,214733.0,17594,0,0,0,L,1151911521,1,122.91,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406479520,61230.00
07/27/2014 12:45,2,1.033,ACTIVE,215.54,423.81,59.985,1406479504,"274151322000094","019011112586793",39.92,23.00,0,335.44,454.16,42.3,38.9,0.287,147280.1,147280.1,17964,0,0,0,L,1151911521,1,122.46,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406479521,61231.00
07/27/2014 12:45,2,1.541,ACTIVE,215.09,348.06,59.985,1406479504,"274151322000052","019011112586793",29.52,21.50,0,332.43,367.00,46.1,42.6,0.309,207629.9,207629.9,17556,0,0,0,L,1151911521,1,122.23,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406479522,61232.00
07/27/2014 12:45,2,1.537,ACTIVE,215.54,343.55,59.985,1406479504,"274151322000085","019011112586793",29.32,21.50,0,333.33,366.70,45.6,42.1,0.305,206706.7,206706.7,17512,0,0,0,L,1151911521,1,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406479523,61233.00
07/27/2014 12:45,2,1.514,ACTIVE,215.77,348.96,59.996,1406479504,"274151322000087","019011112586793",29.22,27.30,0,332.13,367.00,44.9,41.4,0.301,197281.5,197281.5,17548,0,0,0,L,1151911521,1,122.91,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406479524,61234.00
07/27/2014 12:45,2,1.508,ACTIVE,215.09,344.15,59.985,1406479504,"274151322000088","019011112586793",29.00,21.50,0,332.43,366.70,44.3,40.8,0.292,200627.7,200627.7,17531,0,0,0,L,1151911521,1,123.14,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406479525,61235.00
07/27/2014 12:45,2,1.570,ACTIVE,215.09,345.96,59.985,1406479504,"274151322000095","019011112586793",29.64,21.50,0,332.73,367.60,47.2,43.6,0.323,212713.6,212713.6,17583,0,0,0,L,1151911521,1,122.91,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406479526,61236.00
07/27/2014 12:45,2,1.037,ACTIVE,216.22,424.11,59.990,1406479504,"274151322000068","019011112586793",39.72,23.50,0,336.04,461.98,41.9,38.5,0.270,145354.1,145354.1,18020,0,0,0,L,1151911521,1,122.91,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406479527,61237.00
07/27/2014 12:45,2,1.525,ACTIVE,215.32,345.36,59.990,1406479504,"274151322000054","019011112586793",29.42,22.00,0,332.43,367.00,45.4,41.9,0.309,204763.0,204763.0,17664,0,0,0,L,1151911521,1,122.91,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406479528,61238.00
07/27/2014 13:00,1,1.418,ACTIVE,215.7,328.75,60.03,1406480404,"040051121000097","019011112586793",26.60,19,0.232,314.45,439.08,37.5,29.2,0.280,34237.5,34246.2,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406480407,61239.00
07/27/2014 13:00,1,1.460,ACTIVE,215.4,390.10,60.03,1406480404,"040051121000095","019011112586793",23.59,19,0.186,311.87,440.34,34.2,25.0,0.064,30631.3,30638.9,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406480408,61240.00
07/27/2014 13:00,1,0.925,ACTIVE,216.1,344.27,60.03,1406480404,"033051125000132","019011112586793",34.41,19,0.220,318.88,442.09,31.6,35.4,0.184,31137.6,31144.7,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406480409,61241.00
07/27/2014 13:00,1,0.904,ACTIVE,216.0,327.82,60.03,1406480404,"033051125000135","019011112586793",35.21,19,0.204,318.18,444.52,31.6,25.2,0.242,28898.899999976,28906.299999952,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406480410,61242.00
07/27/2014 13:00,1,1.423,ACTIVE,215.3,354.47,60.03,1406480404,"040051121000116","019011112586793",26.57,18,0.210,312.09,439.36,37.6,28.3,0.249,33647.100000011,33655.800000011,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406480412,61243.00
07/27/2014 13:00,1,1.412,ACTIVE,215.6,366.24,60.07,1406480404,"040051121000068","019011112586793",23.91,19,0.202,314.71,442.96,33.6,33.7,0.117,31092.4,31100.2,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406480413,61244.00
07/27/2014 13:00,1,1.046,ACTIVE,215.5,369.34,60.07,1406480404,"033051125000118","019011112586793",39.89,19,0.265,320.01,440.04,41.5,32.6,0.281,39124.600000024,39134.800000012,173,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406480414,61245.00
07/27/2014 13:00,1,1.045,ACTIVE,215.6,340.26,60.03,1406480404,"033051125000150","019011112586793",40.07,19,0.261,317.28,439.87,41.6,43.7,0.334,38099.7,38109.7,172,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406480416,61246.00
07/27/2014 13:00,1,1.377,ACTIVE,215.9,377.56,60.03,1406480404,"040051121000185","019011112586793",25.89,19,0.206,315.60,441.49,35.5,28.1,0.101,36408.2,36416.5,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406480417,61247.00
07/27/2014 13:00,1,1.375,ACTIVE,215.7,353.54,60.03,1406480404,"040051121000195","019011112586793",25.72,19,0.224,315.44,440.88,35.2,27.1,0.241,33857.600000025,33866.000000001,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406480418,61248.00
07/27/2014 13:00,2,1.469,ACTIVE,216.00,350.47,60.022,1406480404,"274151322000083","019011112586793",29.64,22.30,0,333.93,366.10,44.1,40.7,0.314,206865.5,206865.5,17614,0,0,0,L,1151911521,1,123.14,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406480419,61249.00
07/27/2014 13:00,2,1.574,ACTIVE,216.67,354.67,60.022,1406480404,"274151322000076","019011112586793",29.80,22.00,0,335.14,367.90,47.4,43.9,0.323,214744.4,214744.4,17595,0,0,0,L,1151911521,1,123.59,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406480420,61250.00
07/27/2014 13:00,2,1.014,ACTIVE,216.22,412.38,60.012,1406480404,"274151322000094","019011112586793",38.70,23.50,0,335.14,461.08,39.6,36.3,0.261,147289.8,147289.8,17965,0,0,0,L,1151911521,1,123.14,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406480421,61251.00
07/27/2014 13:00,2,1.514,ACTIVE,216.00,355.58,60.017,1406480404,"274151322000052","019011112586793",29.28,22.30,0,334.24,366.40,44.9,41.4,0.305,207640.7,207640.7,17557,0,0,0,L,1151911521,1,122.68,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406480422,61252.00
07/27/2014 13:00,2,1.484,ACTIVE,216.45,346.26,60.022,1406480404,"274151322000085","019011112586793",29.50,22.00,0,334.54,366.70,44.4,40.9,0.292,206717.3,206717.3,17513,0,0,0,L,1151911521,1,123.81,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406480423,61253.00
07/27/2014 13:00,2,1.486,ACTIVE,216.22,347.46,60.017,1406480404,"274151322000087","019011112586793",28.73,27.80,0,334.24,366.10,43.3,39.8,0.292,197292.0,197292.0,17549,0,0,0,L,1151911521,1,123.59,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406480424,61254.00
07/27/2014 13:00,2,1.473,ACTIVE,215.77,345.06,60.012,1406480404,"274151322000088","019011112586793",28.88,22.00,0,333.63,365.80,43.0,39.6,0.287,200638.1,200638.1,17532,0,0,0,L,1151911521,1,123.81,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406480425,61255.00
07/27/2014 13:00,2,1.555,ACTIVE,216.00,347.76,60.022,1406480404,"274151322000095","019011112586793",29.56,21.80,0,334.24,367.30,46.6,43.0,0.305,212724.7,212724.7,17584,0,0,0,L,1151911521,1,123.81,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406480426,61256.00
07/27/2014 13:00,2,1.025,ACTIVE,216.90,417.19,60.022,1406480404,"274151322000068","019011112586793",38.88,24.30,0,335.14,452.36,41.1,37.8,0.274,145363.8,145363.8,18021,0,0,0,L,1151911521,1,123.81,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406480427,61257.00
07/27/2014 13:00,2,1.494,ACTIVE,216.00,354.97,60.017,1406480404,"274151322000054","019011112586793",29.22,22.50,0,333.93,366.40,44.2,40.8,0.301,204773.6,204773.6,17665,0,0,0,L,1151911521,1,123.36,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406480428,61258.00
07/27/2014 13:15,1,1.021,ACTIVE,214.4,384.02,60.00,1406481304,"040051121000097","019011112586793",26.46,20,0.168,315.29,443.56,26.9,13.6,0.145,34246.2,34252,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406481307,61259.00
07/27/2014 13:15,1,1.086,ACTIVE,214.2,406.03,60.03,1406481304,"040051121000095","019011112586793",23.15,19,0.133,313.28,440.14,25.0,11.9,0.015,30638.9,30643.9,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406481308,61260.00
07/27/2014 13:15,1,0.677,ACTIVE,214.6,404.43,60.00,1406481304,"033051125000132","019011112586793",33.26,19,0.174,316.62,441.51,22.4,14.1,0.015,31144.7,31149.3,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406481310,61261.00
07/27/2014 13:15,1,0.650,ACTIVE,214.3,363.67,60.00,1406481304,"033051125000135","019011112586793",34.96,19,0.205,319.53,444.42,22.6,26.3,0.080,28906.299999952,28911.299999952,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406481311,61262.00
07/27/2014 13:15,1,1.047,ACTIVE,213.9,401.53,60.00,1406481304,"040051121000116","019011112586793",26.01,18,0.156,311.49,442.39,27.1,29.5,0.026,33655.800000011,33661.500000011,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406481312,61263.00
07/27/2014 13:15,1,1.021,ACTIVE,213.8,363.84,60.03,1406481304,"040051121000068","019011112586793",23.57,19,0.184,315.71,442.69,23.9,19.8,0.074,31100.2,31105.2,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406481313,61264.00
07/27/2014 13:15,1,0.749,ACTIVE,213.9,416.29,60.00,1406481304,"033051125000118","019011112586793",39.86,19,0.140,320.53,444.09,29.7,31.4,0.098,39134.800000012,39141.5,175,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406481315,61265.00
07/27/2014 13:15,1,0.757,ACTIVE,214.0,361.19,60.03,1406481304,"033051125000150","019011112586793",39.71,19,0.223,318.56,444.64,29.9,22.5,0.172,38109.7,38116.5,174,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406481316,61266.00
07/27/2014 13:15,1,1.009,ACTIVE,214.3,339.91,60.00,1406481304,"040051121000185","019011112586793",24.89,19,0.211,315.89,442.56,25.0,28.5,0.206,36416.5,36421.8,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406481317,61267.00
07/27/2014 13:15,1,0.981,ACTIVE,214.0,385.80,60.00,1406481304,"040051121000195","019011112586793",25.19,19,0.176,318.22,443.41,24.5,21.1,0.039,33866.000000001,33871.400000037,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406481319,61268.00
07/27/2014 13:15,2,1.086,ACTIVE,214.87,345.96,60.001,1406481304,"274151322000083","019011112586793",28.98,22.00,0,333.63,363.39,31.9,28.9,0.221,206872.8,206872.8,17615,0,0,0,L,1151911521,1,122.68,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406481320,61269.00
07/27/2014 13:15,2,1.133,ACTIVE,215.54,347.16,60.001,1406481304,"274151322000076","019011112586793",29.90,22.00,0,334.84,364.89,34.3,31.2,0.225,214752.3,214752.3,17596,0,0,0,L,1151911521,1,122.68,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406481321,61270.00
07/27/2014 13:15,2,0.688,ACTIVE,215.09,430.42,60.001,1406481304,"274151322000094","019011112586793",40.37,23.50,0,332.13,441.24,28.1,25.2,0.181,147296.3,147296.3,17966,0,0,0,L,1151911521,1,122.46,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406481322,61271.00
07/27/2014 13:15,2,1.104,ACTIVE,215.09,346.86,59.996,1406481304,"274151322000052","019011112586793",29.14,22.30,0,333.33,363.09,32.6,29.5,0.203,207648.2,207648.2,17558,0,0,0,L,1151911521,1,122.23,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406481323,61272.00
07/27/2014 13:15,2,1.098,ACTIVE,214.87,347.46,59.996,1406481304,"274151322000085","019011112586793",28.82,22.00,0,334.54,363.39,32.0,29.0,0.203,206724.7,206724.7,17514,0,0,0,L,1151911521,1,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406481324,61273.00
07/27/2014 13:15,2,1.076,ACTIVE,215.09,347.76,60.006,1406481304,"274151322000087","019011112586793",28.63,28.00,0,333.93,363.09,31.2,28.2,0.199,197299.2,197299.2,17550,0,0,0,L,1151911521,1,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406481325,61274.00
07/27/2014 13:15,2,1.072,ACTIVE,214.41,344.45,59.975,1406481304,"274151322000088","019011112586793",28.31,22.00,0,333.93,363.09,30.8,27.8,0.199,200645.2,200645.2,17533,0,0,0,L,1151911521,1,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406481326,61275.00
07/27/2014 13:15,2,1.148,ACTIVE,214.87,348.66,59.975,1406481304,"274151322000095","019011112586793",28.84,21.80,0,333.63,364.29,33.6,30.5,0.217,212732.5,212732.5,17585,0,0,0,L,1151911521,1,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406481326,61276.00
07/27/2014 13:15,2,0.736,ACTIVE,215.54,419.00,59.996,1406481304,"274151322000068","019011112586793",39.12,24.00,0,332.73,437.33,29.0,26.1,0.186,145370.5,145370.5,18022,0,0,0,L,1151911521,1,123.14,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406481327,61277.00
07/27/2014 13:15,2,1.086,ACTIVE,214.87,348.36,60.006,1406481304,"274151322000054","019011112586793",28.94,22.30,0,333.63,363.69,31.9,28.8,0.208,204781.0,204781.0,17666,0,0,0,L,1151911521,1,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406481328,61278.00
