ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/27/2014 13:30,1,1.163,ACTIVE,214.6,381.19,60.03,1406482205,"040051121000097","019011112586793",25.73,20,0.263,316.34,443.35,29.7,35.0,0.100,34252,34257.3,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406482207,61279.00
07/27/2014 13:30,1,1.180,ACTIVE,214.2,379.54,60.03,1406482205,"040051121000095","019011112586793",23.64,19,0.220,311.90,438.36,27.7,25.8,0.056,30643.9,30648.4,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406482209,61280.00
07/27/2014 13:30,1,0.778,ACTIVE,214.7,380.70,60.03,1406482205,"033051125000132","019011112586793",30.97,19,0.193,316.88,440.25,23.9,25.8,0.037,31149.3,31153.4,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406482210,61281.00
07/27/2014 13:30,1,0.724,ACTIVE,214.4,418.83,60.03,1406482205,"033051125000135","019011112586793",35.22,19,0.157,317.60,442.39,25.3,23.6,0.014,28911.299999952,28915.699999988,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406482211,61282.00
07/27/2014 13:30,1,1.174,ACTIVE,213.9,419.49,60.07,1406482205,"040051121000116","019011112586793",25.85,18,0.220,311.19,442.38,30.2,15.4,0.026,33661.500000011,33666.700000011,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406482212,61283.00
07/27/2014 13:30,1,1.144,ACTIVE,214.2,331.80,60.07,1406482205,"040051121000068","019011112586793",23.68,19,0.164,314.59,441.22,26.9,24.8,0.291,31105.2,31109.8,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406482214,61284.00
07/27/2014 13:30,1,0.850,ACTIVE,214.8,351.12,60.03,1406482205,"033051125000118","019011112586793",39.62,19,0.207,316.98,444.10,33.5,34.5,0.187,39141.5,39147.800000012,177,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406482215,61285.00
07/27/2014 13:30,1,0.862,ACTIVE,214.3,367.49,60.03,1406482205,"033051125000150","019011112586793",39.30,19,0.197,316.36,444.34,33.7,34.1,0.214,38116.5,38122.7,176,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406482216,61286.00
07/27/2014 13:30,1,1.127,ACTIVE,214.6,403.30,60.03,1406482205,"040051121000185","019011112586793",25.20,19,0.171,315.23,442.48,28.2,35.4,0.037,36421.8,36426.6,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406482218,61287.00
07/27/2014 13:30,1,1.115,ACTIVE,214.1,408.03,60.07,1406482205,"040051121000195","019011112586793",25.21,19,0.172,316.91,443.54,27.9,14.5,0.108,33871.400000037,33876.400000037,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406482219,61288.00
07/27/2014 13:30,2,1.205,ACTIVE,215.32,343.85,60.033,1406482205,"274151322000083","019011112586793",29.12,22.30,0,333.03,358.28,35.5,32.4,0.243,206879.5,206879.5,17616,0,0,0,L,1151911521,1,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406482220,61289.00
07/27/2014 13:30,2,1.275,ACTIVE,215.32,344.45,60.028,1406482205,"274151322000076","019011112586793",29.56,22.30,0,334.54,359.78,38.2,34.9,0.256,214759.5,214759.5,17597,0,0,0,L,1151911521,1,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406482221,61290.00
07/27/2014 13:30,2,0.818,ACTIVE,214.87,415.99,60.038,1406482205,"274151322000094","019011112586793",38.59,23.50,0,333.33,446.95,32.0,28.9,0.212,147302.3,147302.3,17967,0,0,0,L,1151911521,1,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406482222,61291.00
07/27/2014 13:30,2,1.234,ACTIVE,214.87,345.36,60.033,1406482205,"274151322000052","019011112586793",28.92,22.30,0,333.63,358.88,36.2,33.0,0.221,207655.1,207655.1,17559,0,0,0,L,1151911521,1,122.46,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406482223,61292.00
07/27/2014 13:30,2,1.213,ACTIVE,214.87,343.85,60.033,1406482205,"274151322000085","019011112586793",29.02,22.00,0,334.54,358.58,35.8,32.6,0.243,206731.5,206731.5,17515,0,0,0,L,1151911521,1,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406482224,61293.00
07/27/2014 13:30,2,1.197,ACTIVE,215.09,342.65,60.033,1406482205,"274151322000087","019011112586793",28.65,28.00,0,331.83,358.28,34.7,31.6,0.225,197305.7,197305.7,17551,0,0,0,L,1151911521,1,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406482224,61294.00
07/27/2014 13:30,2,1.168,ACTIVE,214.64,341.75,60.033,1406482205,"274151322000088","019011112586793",29.02,22.00,0,331.23,357.98,34.4,31.2,0.212,200651.6,200651.6,17534,0,0,0,L,1151911521,1,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406482225,61295.00
07/27/2014 13:30,2,1.254,ACTIVE,214.64,342.35,60.038,1406482205,"274151322000095","019011112586793",29.54,21.80,0,333.63,359.48,37.6,34.4,0.247,212739.6,212739.6,17586,0,0,0,L,1151911521,1,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406482226,61296.00
07/27/2014 13:30,2,0.820,ACTIVE,215.32,424.11,60.033,1406482205,"274151322000068","019011112586793",39.50,24.30,0,334.54,443.34,32.9,29.9,0.199,145376.6,145376.6,18023,0,0,0,L,1151911521,1,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406482227,61297.00
07/27/2014 13:30,2,1.209,ACTIVE,214.87,349.56,60.033,1406482205,"274151322000054","019011112586793",28.98,22.50,0,333.03,358.58,35.5,32.3,0.239,204787.7,204787.7,17667,0,0,0,L,1151911521,1,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406482228,61298.00
07/27/2014 13:45,1,1.817,ACTIVE,216.1,396.57,60.00,1406483104,"040051121000097","019011112586793",26.46,21,0.292,302.31,451.70,47.8,39.4,0.208,34257.3,34271,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406483107,61299.00
07/27/2014 13:45,1,1.825,ACTIVE,215.1,375.06,60.00,1406483104,"040051121000095","019011112586793",23.97,20,0.271,298.99,448.33,43.5,32.8,0.270,30648.4,30660.3,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406483108,61300.00
07/27/2014 13:45,1,1.085,ACTIVE,215.9,399.53,60.00,1406483104,"033051125000132","019011112586793",36.71,20,0.223,302.89,447.68,39.6,30.0,0.081,31153.4,31164.4,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406483109,61301.00
07/27/2014 13:45,1,1.159,ACTIVE,215.4,389.26,60.03,1406483104,"033051125000135","019011112586793",35.07,21,0.244,306.24,449.14,40.4,31.9,0.155,28915.699999988,28926.299999952,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406483110,61302.00
07/27/2014 13:45,1,1.825,ACTIVE,215.3,431.20,60.00,1406483104,"040051121000116","019011112586793",26.39,19,0.280,300.21,450.10,47.9,36.6,0.114,33666.700000011,33680.200000011,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406483112,61303.00
07/27/2014 13:45,1,1.796,ACTIVE,215.1,359.39,60.00,1406483104,"040051121000068","019011112586793",24.08,20,0.267,302.86,450.90,43.0,44.5,0.254,31109.8,31121.8,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406483113,61304.00
07/27/2014 13:45,1,1.349,ACTIVE,215.5,325.05,60.03,1406483104,"033051125000118","019011112586793",39.54,20,0.339,304.27,448.00,53.0,58.5,0.320,39147.800000012,39159.800000012,179,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406483115,61305.00
07/27/2014 13:45,1,1.359,ACTIVE,214.9,400.92,60.03,1406483104,"033051125000150","019011112586793",39.48,20,0.274,303.06,450.29,53.4,43.4,0.181,38122.7,38135.1,178,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406483116,61306.00
07/27/2014 13:45,1,1.791,ACTIVE,215.8,394.01,60.00,1406483104,"040051121000185","019011112586793",25.74,20,0.269,301.67,450.73,45.8,35.7,0.185,36426.6,36439.9,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406483117,61307.00
07/27/2014 13:45,1,1.788,ACTIVE,215.6,396.60,60.03,1406483104,"040051121000195","019011112586793",25.75,20,0.268,302.04,450.61,45.8,35.9,0.266,33876.400000037,33889.600000025,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406483119,61308.00
07/27/2014 13:45,2,1.887,ACTIVE,215.54,347.16,59.996,1406483104,"274151322000083","019011112586793",29.26,25.00,0,328.22,380.52,55.9,52.1,0.398,206895.7,206895.7,17617,0,0,0,L,1151911521,1,123.14,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406483120,61309.00
07/27/2014 13:45,2,2.023,ACTIVE,216.22,353.77,59.996,1406483104,"274151322000076","019011112586793",29.42,25.00,0,330.93,381.73,60.4,56.3,0.411,214776.9,214776.9,17598,0,0,0,L,1151911521,1,123.36,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406483121,61310.00
07/27/2014 13:45,2,1.273,ACTIVE,215.77,422.00,59.990,1406483104,"274151322000094","019011112586793",39.26,25.80,0,398.86,472.50,50.2,46.5,0.345,147316.8,147316.8,17968,0,0,0,L,1151911521,1,123.14,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406483122,61311.00
07/27/2014 13:45,2,1.938,ACTIVE,215.77,348.06,59.996,1406483104,"274151322000052","019011112586793",28.86,25.00,0,329.73,380.82,56.6,52.7,0.389,207671.5,207671.5,17560,0,0,0,L,1151911521,1,122.68,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406483123,61312.00
07/27/2014 13:45,2,1.912,ACTIVE,216.00,347.16,59.996,1406483104,"274151322000085","019011112586793",28.90,24.50,0,331.23,380.82,55.9,52.0,0.376,206747.7,206747.7,17516,0,0,0,L,1151911521,1,123.81,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406483124,61313.00
07/27/2014 13:45,2,1.863,ACTIVE,216.00,347.46,59.969,1406483104,"274151322000087","019011112586793",28.63,30.80,0,329.13,380.22,54.1,50.3,0.367,197321.4,197321.4,17552,0,0,0,L,1151911521,1,123.36,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406483124,61314.00
07/27/2014 13:45,2,1.873,ACTIVE,216.00,354.37,59.964,1406483104,"274151322000088","019011112586793",28.75,24.30,0,331.53,380.52,54.6,50.8,0.354,200667.4,200667.4,17535,0,0,0,L,1151911521,1,123.81,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406483125,61315.00
07/27/2014 13:45,2,2.008,ACTIVE,216.00,347.76,59.990,1406483104,"274151322000095","019011112586793",29.20,24.80,0,328.82,381.12,59.4,55.4,0.398,212756.7,212756.7,17587,0,0,0,L,1151911521,1,123.36,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406483126,61316.00
07/27/2014 13:45,2,1.287,ACTIVE,216.45,428.91,59.996,1406483104,"274151322000068","019011112586793",39.58,26.50,0,332.13,478.51,51.3,47.6,0.340,145391.2,145391.2,18024,0,0,0,L,1151911521,1,123.59,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406483127,61317.00
07/27/2014 13:45,2,1.900,ACTIVE,215.77,351.37,59.996,1406483104,"274151322000054","019011112586793",29.02,25.00,0,329.13,381.12,55.8,51.9,0.380,204803.8,204803.8,17668,0,0,0,L,1151911521,1,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406483128,61318.00
07/27/2014 14:00,1,1.507,ACTIVE,215.4,413.32,60.03,1406484004,"040051121000097","019011112586793",26.79,21,0.244,306.65,448.03,40.1,36.6,0.093,34271,34280.9,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406484007,61319.00
07/27/2014 14:00,1,1.554,ACTIVE,215.2,366.80,60.07,1406484004,"040051121000095","019011112586793",23.80,20,0.202,312.62,437.22,36.8,35.0,0.209,30660.3,30669,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406484008,61320.00
07/27/2014 14:00,1,0.956,ACTIVE,215.4,327.97,60.07,1406484004,"033051125000132","019011112586793",35.58,21,0.194,317.06,439.19,33.8,32.8,0.244,31164.4,31172.4,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406484010,61321.00
07/27/2014 14:00,1,0.968,ACTIVE,215.0,342.09,60.03,1406484004,"033051125000135","019011112586793",35.29,21,0.198,318.85,444.36,34.0,34.9,0.241,28926.299999952,28934.699999988,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406484011,61322.00
07/27/2014 14:00,1,1.526,ACTIVE,215.1,372.91,60.07,1406484004,"040051121000116","019011112586793",26.56,20,0.245,306.19,446.51,40.3,39.5,0.152,33680.200000011,33689.900000011,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406484012,61323.00
07/27/2014 14:00,1,1.516,ACTIVE,215.6,388.66,60.07,1406484004,"040051121000068","019011112586793",23.95,20,0.205,315.82,439.31,36.1,27.8,0.079,31121.8,31130.6,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406484013,61324.00
07/27/2014 14:00,1,1.126,ACTIVE,215.4,359.65,60.03,1406484004,"033051125000118","019011112586793",39.69,20,0.286,306.79,448.30,44.5,45.7,0.313,39159.800000012,39170.900000036,181,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406484015,61325.00
07/27/2014 14:00,1,1.133,ACTIVE,215.1,392.32,60.07,1406484004,"033051125000150","019011112586793",39.83,20,0.277,306.17,450.30,44.9,35.0,0.257,38135.1,38146.2,180,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406484016,61326.00
07/27/2014 14:00,1,1.473,ACTIVE,215.9,354.66,60.07,1406484004,"040051121000185","019011112586793",26.04,20,0.231,317.78,443.05,38.1,38.9,0.215,36439.9,36449.4,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406484017,61327.00
07/27/2014 14:00,1,1.495,ACTIVE,215.3,338.49,60.07,1406484004,"040051121000195","019011112586793",25.49,20,0.244,319.20,445.29,37.9,39.3,0.290,33889.600000025,33899.100000025,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406484019,61328.00
07/27/2014 14:00,2,1.602,ACTIVE,215.32,345.36,60.043,1406484004,"274151322000083","019011112586793",28.94,24.30,0,335.14,371.51,47.0,43.4,0.318,206907.6,206907.6,17618,0,0,0,L,1151911521,1,122.68,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406484019,61329.00
07/27/2014 14:00,2,1.688,ACTIVE,215.77,348.06,60.038,1406484004,"274151322000076","019011112586793",29.68,24.30,0,336.94,374.21,50.8,47.1,0.349,214789.9,214789.9,17599,0,0,0,L,1151911521,1,123.36,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406484020,61330.00
07/27/2014 14:00,2,1.090,ACTIVE,215.54,409.68,60.038,1406484004,"274151322000094","019011112586793",38.47,25.30,0,336.04,447.85,42.3,38.9,0.278,147327.5,147327.5,17969,0,0,0,L,1151911521,1,122.91,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406484021,61331.00
07/27/2014 14:00,2,1.604,ACTIVE,215.09,349.56,60.038,1406484004,"274151322000052","019011112586793",29.40,24.30,0,335.44,372.11,47.7,44.1,0.314,207683.6,207683.6,17561,0,0,0,L,1151911521,1,122.68,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406484022,61332.00
07/27/2014 14:00,2,1.602,ACTIVE,215.77,345.06,60.043,1406484004,"274151322000085","019011112586793",29.02,24.00,0,336.34,372.11,47.0,43.4,0.305,206759.6,206759.6,17517,0,0,0,L,1151911521,1,123.59,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406484023,61333.00
07/27/2014 14:00,2,1.588,ACTIVE,215.77,344.76,60.038,1406484004,"274151322000087","019011112586793",28.27,30.80,0,335.44,370.90,45.5,42.0,0.292,197333.0,197333.0,17553,0,0,0,L,1151911521,1,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406484024,61334.00
07/27/2014 14:00,2,1.584,ACTIVE,214.87,344.45,60.033,1406484004,"274151322000088","019011112586793",28.47,23.80,0,335.74,371.51,45.7,42.2,0.296,200679.1,200679.1,17536,0,0,0,L,1151911521,1,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406484025,61335.00
07/27/2014 14:00,2,1.680,ACTIVE,215.32,347.76,60.038,1406484004,"274151322000095","019011112586793",29.36,24.00,0,335.74,373.31,50.0,46.3,0.340,212769.5,212769.5,17588,0,0,0,L,1151911521,1,123.59,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406484026,61336.00
07/27/2014 14:00,2,1.074,ACTIVE,216.45,423.50,60.038,1406484004,"274151322000068","019011112586793",39.48,26.00,0,336.94,450.56,43.0,39.6,0.278,145402.1,145402.1,18025,0,0,0,L,1151911521,1,123.59,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406484027,61337.00
07/27/2014 14:00,2,1.594,ACTIVE,215.09,345.06,60.038,1406484004,"274151322000054","019011112586793",29.12,24.50,0,335.44,372.11,47.0,43.4,0.314,204815.7,204815.7,17669,0,0,0,L,1151911521,1,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406484028,61338.00
07/27/2014 14:15,1,1.982,ACTIVE,215.5,425.19,60.00,1406484904,"040051121000097","019011112586793",27.01,21,0.333,306.21,448.54,53.2,53.0,0.117,34280.9,34289.4,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406484907,61339.00
07/27/2014 14:15,1,2.003,ACTIVE,215.3,404.55,60.00,1406484904,"040051121000095","019011112586793",24.33,20,0.290,312.10,440.33,48.5,36.9,0.137,30669,30676.4,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406484908,61340.00
07/27/2014 14:15,1,1.339,ACTIVE,215.8,331.44,60.03,1406484904,"033051125000132","019011112586793",32.22,21,0.261,316.47,441.78,42.9,42.9,0.324,31172.4,31178.9,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406484909,61341.00
07/27/2014 14:15,1,1.270,ACTIVE,215.3,400.41,60.00,1406484904,"033051125000135","019011112586793",35.90,21,0.278,318.87,444.55,45.3,47.8,0.143,28934.699999988,28942,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406484910,61342.00
07/27/2014 14:15,1,2.034,ACTIVE,214.8,321.76,60.00,1406484904,"040051121000116","019011112586793",26.51,19,0.331,304.98,447.36,53.6,53.8,0.382,33689.900000011,33698.300000011,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406484912,61343.00
07/27/2014 14:15,1,1.987,ACTIVE,215.4,388.43,60.03,1406484904,"040051121000068","019011112586793",24.55,20,0.301,316.59,443.24,48.5,50.7,0.214,31130.6,31138.2,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406484913,61344.00
07/27/2014 14:15,1,1.558,ACTIVE,214.8,394.98,60.00,1406484904,"033051125000118","019011112586793",34.76,20,0.297,305.44,448.21,53.9,57.1,0.116,39170.900000036,39180.600000024,183,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406484914,61345.00
07/27/2014 14:15,1,1.569,ACTIVE,215.4,340.27,60.00,1406484904,"033051125000150","019011112586793",34.46,20,0.262,305.87,450.49,53.8,55.0,0.362,38146.2,38156,182,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406484916,61346.00
07/27/2014 14:15,1,1.980,ACTIVE,215.3,372.90,60.00,1406484904,"040051121000185","019011112586793",26.38,20,0.316,308.43,446.76,51.9,42.9,0.309,36449.4,36457.4,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406484917,61347.00
07/27/2014 14:15,1,2.002,ACTIVE,215.1,360.50,60.00,1406484904,"040051121000195","019011112586793",26.13,20,0.323,307.73,447.65,52.0,55.0,0.191,33899.100000025,33907.400000037,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406484918,61348.00
07/27/2014 14:15,2,2.068,ACTIVE,216.00,358.28,59.985,1406484904,"274151322000083","019011112586793",29.62,24.00,0,335.44,372.41,62.0,57.9,0.442,206917.9,206917.9,17619,0,0,0,L,1151911521,1,122.91,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406484919,61349.00
07/27/2014 14:15,2,2.203,ACTIVE,217.13,349.86,59.985,1406484904,"274151322000076","019011112586793",30.08,24.00,0,335.74,375.11,67.1,62.8,0.460,214801.1,214801.1,17600,0,0,0,L,1151911521,1,123.59,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406484920,61350.00
07/27/2014 14:15,2,1.385,ACTIVE,216.00,434.93,59.990,1406484904,"274151322000094","019011112586793",39.82,25.30,0,336.94,451.76,55.8,51.9,0.384,147336.8,147336.8,17970,0,0,0,L,1151911521,1,123.14,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406484921,61351.00
07/27/2014 14:15,2,2.102,ACTIVE,216.45,349.26,59.990,1406484904,"274151322000052","019011112586793",29.56,24.00,0,334.54,372.71,62.9,58.8,0.433,207694.1,207694.1,17562,0,0,0,L,1151911521,1,122.91,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406484922,61352.00
07/27/2014 14:15,2,2.086,ACTIVE,216.45,360.99,59.985,1406484904,"274151322000085","019011112586793",29.40,24.00,0,336.64,372.41,62.1,58.0,0.415,206770.0,206770.0,17518,0,0,0,L,1151911521,1,123.81,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406484923,61353.00
07/27/2014 14:15,2,2.074,ACTIVE,216.00,349.26,59.985,1406484904,"274151322000087","019011112586793",28.73,31.50,0,335.44,371.81,60.3,56.3,0.407,197343.0,197343.0,17554,0,0,0,L,1151911521,1,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406484924,61354.00
07/27/2014 14:15,2,2.057,ACTIVE,216.22,357.38,59.985,1406484904,"274151322000088","019011112586793",29.14,23.80,0,334.84,372.11,60.7,56.7,0.402,200689.1,200689.1,17537,0,0,0,L,1151911521,1,123.81,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406484925,61355.00
07/27/2014 14:15,2,2.186,ACTIVE,215.77,353.47,59.990,1406484904,"274151322000095","019011112586793",29.90,23.80,0,335.14,374.21,66.2,61.9,0.438,212780.5,212780.5,17589,0,0,0,L,1151911521,1,123.81,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406484926,61356.00
07/27/2014 14:15,2,1.410,ACTIVE,217.13,434.02,59.985,1406484904,"274151322000068","019011112586793",39.84,26.00,0,336.94,451.76,56.5,52.6,0.376,145411.5,145411.5,18026,0,0,0,L,1151911521,1,123.59,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406484927,61357.00
07/27/2014 14:15,2,2.082,ACTIVE,216.00,360.99,59.969,1406484904,"274151322000054","019011112586793",29.46,24.50,0,334.84,373.31,62.1,58.0,0.415,204826.1,204826.1,17670,0,0,0,L,1151911521,1,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406484928,61358.00
07/27/2014 14:30,1,2.169,ACTIVE,215.6,395.95,60.03,1406485804,"040051121000097","019011112586793",26.55,21,0.295,301.75,451.69,57.3,40.9,0.324,34289.4,34305.8,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406485807,61359.00
07/27/2014 14:30,1,2.172,ACTIVE,215.4,426.66,60.03,1406485804,"040051121000095","019011112586793",24.01,20,0.309,297.40,448.08,51.9,48.4,0.117,30676.4,30690.6,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406485808,61360.00
07/27/2014 14:30,1,1.310,ACTIVE,215.6,359.41,60.03,1406485804,"033051125000132","019011112586793",36.56,22,0.289,300.57,447.77,47.6,46.7,0.320,31178.9,31192,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406485809,61361.00
07/27/2014 14:30,1,1.364,ACTIVE,216.2,425.69,60.03,1406485804,"033051125000135","019011112586793",35.50,21,0.286,306.03,448.96,48.1,51.2,0.113,28942,28954.199999988,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406485810,61362.00
07/27/2014 14:30,1,2.131,ACTIVE,215.6,312.06,60.03,1406485804,"040051121000116","019011112586793",26.79,20,0.327,299.65,449.71,56.8,59.8,0.343,33698.300000011,33714.600000011,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406485812,61363.00
07/27/2014 14:30,1,2.125,ACTIVE,215.5,442.40,60.03,1406485804,"040051121000068","019011112586793",24.19,21,0.312,301.85,450.98,51.1,39.8,0.138,31138.2,31152.8,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406485813,61364.00
07/27/2014 14:30,1,1.653,ACTIVE,215.1,373.53,60.03,1406485804,"033051125000118","019011112586793",32.71,21,0.277,302.72,447.96,53.8,55.0,0.163,39180.600000024,39193.900000036,185,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406485814,61365.00
07/27/2014 14:30,1,1.659,ACTIVE,215.4,311.65,60.03,1406485804,"033051125000150","019011112586793",32.48,21,0.332,301.75,450.17,53.6,49.7,0.355,38156,38169.1,184,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406485816,61366.00
07/27/2014 14:30,1,2.095,ACTIVE,215.9,396.16,60.03,1406485804,"040051121000185","019011112586793",26.05,20,0.289,303.29,450.88,54.3,58.0,0.113,36457.4,36473.4,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406485817,61367.00
07/27/2014 14:30,1,2.106,ACTIVE,215.6,335.56,60.03,1406485804,"040051121000195","019011112586793",25.81,20,0.317,304.04,450.64,54.1,41.2,0.348,33907.400000037,33922.900000037,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406485818,61368.00
07/27/2014 14:30,2,2.248,ACTIVE,216.22,350.47,60.022,1406485804,"274151322000083","019011112586793",29.32,26.50,0,330.03,381.42,66.8,62.5,0.482,206937.2,206937.2,17620,0,0,0,L,1151911521,1,123.36,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406485819,61369.00
07/27/2014 14:30,2,2.395,ACTIVE,216.67,351.97,60.038,1406485804,"274151322000076","019011112586793",29.76,27.50,0,331.83,384.43,72.2,67.7,0.495,214822.0,214822.0,17601,0,0,0,L,1151911521,1,123.81,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406485820,61370.00
07/27/2014 14:30,2,1.459,ACTIVE,216.67,432.82,60.033,1406485804,"274151322000094","019011112586793",40.10,26.80,0,399.76,472.20,59.8,55.8,0.420,147354.1,147354.1,17971,0,0,0,L,1151911521,1,123.36,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406485821,61371.00
07/27/2014 14:30,2,2.270,ACTIVE,216.22,352.87,60.017,1406485804,"274151322000052","019011112586793",29.44,26.30,0,330.03,381.42,67.7,63.4,0.464,207713.6,207713.6,17563,0,0,0,L,1151911521,1,122.91,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406485822,61372.00
07/27/2014 14:30,2,2.268,ACTIVE,216.67,362.19,60.022,1406485804,"274151322000085","019011112586793",29.06,26.00,0,332.13,381.42,66.7,62.5,0.446,206789.3,206789.3,17519,0,0,0,L,1151911521,1,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406485823,61373.00
07/27/2014 14:30,2,2.248,ACTIVE,216.45,355.28,60.017,1406485804,"274151322000087","019011112586793",28.29,34.30,0,330.33,381.12,64.4,60.2,0.438,197361.6,197361.6,17555,0,0,0,L,1151911521,1,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406485824,61374.00
07/27/2014 14:30,2,2.225,ACTIVE,216.22,352.87,60.017,1406485804,"274151322000088","019011112586793",29.08,25.50,0,331.53,381.12,65.5,61.3,0.442,200708.0,200708.0,17538,0,0,0,L,1151911521,1,124.04,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406485825,61375.00
07/27/2014 14:30,2,2.383,ACTIVE,216.22,351.37,60.017,1406485804,"274151322000095","019011112586793",29.46,27.30,0,331.23,381.12,71.1,66.7,0.477,212801.0,212801.0,17590,0,0,0,L,1151911521,1,123.81,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406485826,61376.00
07/27/2014 14:30,2,1.514,ACTIVE,217.35,427.11,60.017,1406485804,"274151322000068","019011112586793",39.66,27.50,0,399.16,478.21,60.8,56.8,0.407,145429.0,145429.0,18027,0,0,0,L,1151911521,1,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406485827,61377.00
07/27/2014 14:30,2,2.285,ACTIVE,216.45,349.86,60.001,1406485804,"274151322000054","019011112586793",28.86,26.30,0,329.43,381.73,66.7,62.5,0.446,204845.3,204845.3,17671,0,0,0,L,1151911521,1,123.59,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406485828,61378.00
07/27/2014 14:45,1,1.589,ALERT,214.4,330.69,60.03,1406486705,"040051121000097","019011112586793",26.78,21,0.265,302.20,448.49,42.3,33.1,0.312,34305.8,34316.4,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1406486708,61379.00
07/27/2014 14:45,1,1.634,ACTIVE,214.2,353.63,60.00,1406486705,"040051121000095","019011112586793",23.86,20,0.240,311.31,442.84,38.8,37.5,0.188,30690.6,30699.8,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406486709,61380.00
07/27/2014 14:45,1,0.990,ACTIVE,214.6,365.23,60.03,1406486705,"033051125000132","019011112586793",36.05,21,0.199,314.71,432.35,35.5,34.8,0.134,31192,31200.3,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406486710,61381.00
07/27/2014 14:45,1,1.028,ACTIVE,214.8,377.57,60.03,1406486705,"033051125000135","019011112586793",35.13,21,0.213,316.55,440.20,35.9,28.8,0.141,28954.199999988,28963,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406486712,61382.00
07/27/2014 14:45,1,1.625,ACTIVE,214.4,345.20,60.03,1406486705,"040051121000116","019011112586793",26.35,20,0.270,300.25,447.94,42.6,42.5,0.296,33714.600000011,33725.100000011,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406486713,61383.00
07/27/2014 14:45,1,1.602,ACTIVE,214.3,400.81,60.03,1406486705,"040051121000068","019011112586793",24.05,21,0.231,309.08,446.97,38.3,30.1,0.074,31152.8,31162.2,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406486715,61384.00
07/27/2014 14:45,1,1.195,ACTIVE,214.6,357.16,60.00,1406486705,"033051125000118","019011112586793",39.75,21,0.301,305.23,448.48,47.2,49.4,0.359,39193.900000036,39205.5,187,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406486716,61385.00
07/27/2014 14:45,1,1.202,ACTIVE,214.4,414.52,60.03,1406486705,"033051125000150","019011112586793",39.88,20,0.288,302.19,450.21,47.7,37.2,0.173,38169.1,38180.9,186,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406486717,61386.00
07/27/2014 14:45,1,1.580,ACTIVE,215.1,413.04,60.03,1406486705,"040051121000185","019011112586793",25.89,20,0.234,304.44,447.81,40.7,35.9,0.083,36473.4,36483.3,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406486718,61387.00
07/27/2014 14:45,1,1.573,ACTIVE,214.2,383.86,60.00,1406486705,"040051121000195","019011112586793",25.92,20,0.261,302.60,448.29,40.5,32.7,0.131,33922.900000037,33932.900000037,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406486720,61388.00
07/27/2014 14:45,2,1.678,ACTIVE,216.45,355.58,59.996,1406486705,"274151322000083","019011112586793",29.12,25.00,0,335.14,375.41,49.5,45.8,0.345,206949.8,206949.8,17621,0,0,0,L,1151911521,1,122.91,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406486721,61389.00
07/27/2014 14:45,2,1.771,ACTIVE,216.67,356.78,59.990,1406486705,"274151322000076","019011112586793",29.76,24.80,0,336.94,379.62,53.4,49.6,0.371,214835.6,214835.6,17602,0,0,0,L,1151911521,1,123.36,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406486722,61390.00
07/27/2014 14:45,2,1.148,ACTIVE,216.22,415.09,59.996,1406486705,"274151322000094","019011112586793",38.84,25.80,0,388.94,453.26,44.9,41.4,0.296,147365.4,147365.4,17972,0,0,0,L,1151911521,1,122.68,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406486723,61391.00
07/27/2014 14:45,2,1.715,ACTIVE,216.45,356.78,59.996,1406486705,"274151322000052","019011112586793",28.92,24.80,0,335.14,376.01,50.2,46.6,0.331,207726.4,207726.4,17564,0,0,0,L,1151911521,1,122.68,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406486724,61392.00
07/27/2014 14:45,2,1.686,ACTIVE,216.90,352.87,60.001,1406486705,"274151322000085","019011112586793",28.92,25.00,0,336.04,376.01,49.4,45.7,0.323,206801.8,206801.8,17520,0,0,0,L,1151911521,1,123.59,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406486725,61393.00
07/27/2014 14:45,2,1.652,ACTIVE,216.00,355.58,60.001,1406486705,"274151322000087","019011112586793",28.57,33.80,0,335.74,374.81,47.8,44.2,0.327,197373.7,197373.7,17556,0,0,0,L,1151911521,1,123.14,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406486726,61394.00
07/27/2014 14:45,2,1.641,ACTIVE,215.77,351.37,59.990,1406486705,"274151322000088","019011112586793",29.00,24.50,0,336.04,375.71,48.2,44.6,0.314,200720.3,200720.3,17539,0,0,0,L,1151911521,1,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406486726,61395.00
07/27/2014 14:45,2,1.752,ACTIVE,216.00,351.67,59.990,1406486705,"274151322000095","019011112586793",29.68,24.80,0,335.44,377.22,52.6,48.9,0.354,212814.5,212814.5,17591,0,0,0,L,1151911521,1,123.59,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406486727,61396.00
07/27/2014 14:45,2,1.117,ACTIVE,216.90,427.11,59.996,1406486705,"274151322000068","019011112586793",39.64,26.30,0,393.75,457.17,44.8,41.3,0.309,145440.4,145440.4,18028,0,0,0,L,1151911521,1,123.59,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406486728,61397.00
07/27/2014 14:45,2,1.664,ACTIVE,216.00,357.68,59.975,1406486705,"274151322000054","019011112586793",29.30,25.00,0,335.14,376.01,49.4,45.7,0.327,204857.9,204857.9,17672,0,0,0,L,1151911521,1,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406486729,61398.00
07/27/2014 15:00,1,1.163,ACTIVE,214.0,407.98,60.03,1406487604,"040051121000097","019011112586793",26.50,20,0.231,316.48,443.60,30.6,29.3,0.028,34316.4,34325,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406487606,61399.00
07/27/2014 15:00,1,1.218,ACTIVE,214.1,364.82,60.03,1406487604,"040051121000095","019011112586793",23.56,19,0.237,310.88,440.22,28.5,33.0,0.108,30699.8,30707.1,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406487607,61400.00
07/27/2014 15:00,1,0.798,ACTIVE,214.3,365.54,60.03,1406487604,"033051125000132","019011112586793",30.28,20,0.161,314.64,441.01,24.0,25.8,0.063,31200.3,31207,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406487609,61401.00
07/27/2014 15:00,1,0.742,ACTIVE,214.5,364.54,60.00,1406487604,"033051125000135","019011112586793",35.33,20,0.206,317.90,444.73,26.1,33.7,0.121,28963,28970.199999988,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406487610,61402.00
07/27/2014 15:00,1,1.177,ACTIVE,213.8,354.21,60.03,1406487604,"040051121000116","019011112586793",26.55,19,0.216,313.27,442.12,31.1,27.7,0.129,33725.100000011,33733.400000011,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406487611,61403.00
07/27/2014 15:00,1,1.179,ACTIVE,214.2,364.29,60.03,1406487604,"040051121000068","019011112586793",23.71,20,0.232,315.03,442.67,27.8,26.1,0.123,31162.2,31169.6,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406487612,61404.00
07/27/2014 15:00,1,0.878,ACTIVE,214.0,364.66,60.03,1406487604,"033051125000118","019011112586793",39.33,20,0.213,305.72,448.13,34.4,32.2,0.158,39205.5,39215.300000012,189,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406487614,61405.00
07/27/2014 15:00,1,0.883,ACTIVE,214.2,362.25,60.00,1406487604,"033051125000150","019011112586793",39.71,20,0.223,305.45,449.84,34.9,35.6,0.232,38180.9,38190.6,188,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406487615,61406.00
07/27/2014 15:00,1,1.147,ACTIVE,214.0,401.88,60.03,1406487604,"040051121000185","019011112586793",25.53,20,0.170,317.07,442.70,29.1,14.9,0.043,36483.3,36491.2,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406487616,61407.00
07/27/2014 15:00,1,1.152,ACTIVE,213.6,336.50,60.03,1406487604,"040051121000195","019011112586793",25.25,20,0.185,318.31,443.37,28.9,25.6,0.321,33932.900000037,33940.900000037,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406487618,61408.00
07/27/2014 15:00,2,1.230,ACTIVE,215.32,349.26,60.012,1406487604,"274151322000083","019011112586793",28.86,24.00,0,335.14,368.50,36.0,32.8,0.247,206960.1,206960.1,17622,0,0,0,L,1151911521,1,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406487618,61409.00
07/27/2014 15:00,2,1.307,ACTIVE,215.77,346.86,60.017,1406487604,"274151322000076","019011112586793",29.50,23.80,0,336.04,370.90,39.0,35.7,0.274,214846.8,214846.8,17603,0,0,0,L,1151911521,1,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406487619,61410.00
07/27/2014 15:00,2,0.824,ACTIVE,215.09,415.39,60.017,1406487604,"274151322000094","019011112586793",38.92,25.00,0,391.64,452.06,32.5,29.5,0.203,147374.7,147374.7,17973,0,0,0,L,1151911521,1,122.68,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406487620,61411.00
07/27/2014 15:00,2,1.254,ACTIVE,215.09,351.37,60.022,1406487604,"274151322000052","019011112586793",29.00,23.80,0,334.54,368.80,36.8,33.6,0.243,207736.9,207736.9,17565,0,0,0,L,1151911521,1,122.46,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406487621,61412.00
07/27/2014 15:00,2,1.223,ACTIVE,215.54,350.47,59.990,1406487604,"274151322000085","019011112586793",29.02,24.00,0,336.04,368.80,36.0,32.8,0.243,206812.1,206812.1,17521,0,0,0,L,1151911521,1,123.59,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406487622,61413.00
07/27/2014 15:00,2,1.209,ACTIVE,215.77,350.47,60.017,1406487604,"274151322000087","019011112586793",28.55,33.50,0,335.74,367.90,34.9,31.8,0.225,197383.7,197383.7,17557,0,0,0,L,1151911521,1,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406487623,61414.00
07/27/2014 15:00,2,1.203,ACTIVE,215.09,345.36,59.985,1406487604,"274151322000088","019011112586793",28.71,23.80,0,335.44,368.50,35.0,31.8,0.230,200730.3,200730.3,17540,0,0,0,L,1151911521,1,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406487624,61415.00
07/27/2014 15:00,2,1.299,ACTIVE,215.54,352.27,60.017,1406487604,"274151322000095","019011112586793",29.02,23.50,0,335.14,370.00,38.2,34.9,0.252,212825.5,212825.5,17592,0,0,0,L,1151911521,1,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406487625,61416.00
07/27/2014 15:00,2,0.830,ACTIVE,216.00,424.71,60.012,1406487604,"274151322000068","019011112586793",39.40,25.50,0,395.85,453.56,33.3,30.2,0.217,145449.8,145449.8,18029,0,0,0,L,1151911521,1,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406487626,61417.00
07/27/2014 15:00,2,1.225,ACTIVE,215.09,351.67,60.012,1406487604,"274151322000054","019011112586793",28.96,24.30,0,334.84,369.40,36.0,32.8,0.234,204868.2,204868.2,17673,0,0,0,L,1151911521,1,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406487627,61418.00
07/27/2014 15:15,1,1.698,ACTIVE,214.7,424.82,60.03,1406488504,"040051121000097","019011112586793",27.04,20,0.268,318.58,443.46,45.6,35.9,0.093,34325,34333.5,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406488506,61419.00
07/27/2014 15:15,1,1.740,ACTIVE,214.8,375.76,60.00,1406488504,"040051121000095","019011112586793",24.09,19,0.237,311.91,440.34,41.7,32.3,0.171,30707.1,30714.5,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406488508,61420.00
07/27/2014 15:15,1,1.085,ACTIVE,214.9,368.66,60.03,1406488504,"033051125000132","019011112586793",35.20,20,0.236,314.45,441.36,38.0,29.4,0.207,31207,31213.4,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406488509,61421.00
07/27/2014 15:15,1,1.086,ACTIVE,214.8,355.50,60.03,1406488504,"033051125000135","019011112586793",35.77,20,0.252,318.26,444.48,38.6,40.5,0.220,28970.199999988,28977.599999964,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406488510,61422.00
07/27/2014 15:15,1,1.732,ACTIVE,214.7,341.99,60.00,1406488504,"040051121000116","019011112586793",26.53,19,0.283,314.94,442.43,45.7,34.8,0.352,33733.400000011,33741.900000011,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406488511,61423.00
07/27/2014 15:15,1,1.722,ACTIVE,215.0,393.73,60.03,1406488504,"040051121000068","019011112586793",23.98,20,0.240,316.63,442.81,41.0,33.0,0.151,31169.6,31177.3,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406488513,61424.00
07/27/2014 15:15,1,1.278,ACTIVE,214.6,396.17,60.03,1406488504,"033051125000118","019011112586793",39.76,20,0.337,307.40,446.88,50.5,42.0,0.238,39215.300000012,39225.100000024,191,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406488514,61425.00
07/27/2014 15:15,1,1.286,ACTIVE,215.2,417.33,60.03,1406488504,"033051125000150","019011112586793",39.80,20,0.309,307.73,449.17,50.9,43.6,0.155,38190.6,38200.6,190,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406488515,61426.00
07/27/2014 15:15,1,1.683,ACTIVE,214.8,388.29,60.00,1406488504,"040051121000185","019011112586793",26.07,20,0.267,317.01,442.80,43.6,45.0,0.149,36491.2,36499.4,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406488516,61427.00
