ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/27/2014 15:15,1,1.691,ACTIVE,215.1,385.91,60.03,1406488504,"040051121000195","019011112586793",25.84,19,0.268,318.79,443.62,43.4,34.9,0.193,33940.900000037,33949.300000013,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406488518,61428.00
07/27/2014 15:15,2,1.805,ACTIVE,216.22,346.26,60.028,1406488504,"274151322000083","019011112586793",29.18,23.80,0,335.44,368.80,53.4,49.6,0.367,206970.5,206970.5,17623,0,0,0,L,1151911521,1,122.91,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406488519,61429.00
07/27/2014 15:15,2,1.891,ACTIVE,216.45,350.47,60.012,1406488504,"274151322000076","019011112586793",30.10,23.50,0,336.34,370.90,57.6,53.7,0.393,214858.1,214858.1,17604,0,0,0,L,1151911521,1,123.14,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406488520,61430.00
07/27/2014 15:15,2,1.178,ACTIVE,216.22,428.31,60.006,1406488504,"274151322000094","019011112586793",40.04,24.80,0,333.33,449.65,48.1,44.5,0.336,147384.1,147384.1,17974,0,0,0,L,1151911521,1,122.91,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406488521,61431.00
07/27/2014 15:15,2,1.820,ACTIVE,215.77,357.38,60.006,1406488504,"274151322000052","019011112586793",29.34,23.80,0,335.14,368.50,54.1,50.3,0.362,207747.5,207747.5,17566,0,0,0,L,1151911521,1,122.46,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406488522,61432.00
07/27/2014 15:15,2,1.793,ACTIVE,216.45,348.96,60.022,1406488504,"274151322000085","019011112586793",29.42,23.80,0,336.34,368.50,53.4,49.6,0.354,206822.5,206822.5,17522,0,0,0,L,1151911521,1,123.81,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406488522,61433.00
07/27/2014 15:15,2,1.777,ACTIVE,215.77,347.16,60.001,1406488504,"274151322000087","019011112586793",28.88,33.50,0,335.14,367.90,52.0,48.2,0.349,197393.8,197393.8,17558,0,0,0,L,1151911521,1,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406488523,61434.00
07/27/2014 15:15,2,1.775,ACTIVE,215.09,347.46,60.006,1406488504,"274151322000088","019011112586793",28.98,23.30,0,334.84,367.90,52.1,48.4,0.345,200740.5,200740.5,17541,0,0,0,L,1151911521,1,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406488524,61435.00
07/27/2014 15:15,2,1.910,ACTIVE,216.00,346.56,60.001,1406488504,"274151322000095","019011112586793",29.34,23.50,0,335.14,370.00,56.8,52.8,0.371,212836.6,212836.6,17593,0,0,0,L,1151911521,1,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406488525,61436.00
07/27/2014 15:15,2,1.225,ACTIVE,216.67,423.20,60.006,1406488504,"274151322000068","019011112586793",39.78,25.30,0,334.54,448.45,49.6,45.9,0.323,145459.4,145459.4,18030,0,0,0,L,1151911521,1,123.36,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406488526,61437.00
07/27/2014 15:15,2,1.795,ACTIVE,215.54,351.07,60.006,1406488504,"274151322000054","019011112586793",29.38,24.00,0,334.84,369.10,53.4,49.6,0.354,204878.6,204878.6,17674,0,0,0,L,1151911521,1,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406488527,61438.00
07/27/2014 15:30,1,2.072,ACTIVE,215.3,335.25,60.00,1406489404,"040051121000097","019011112586793",26.82,21,0.284,302.63,448.42,55.3,57.2,0.375,34333.5,34342.100000024,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406489406,61439.00
07/27/2014 15:30,1,2.102,ACTIVE,214.6,393.69,60.03,1406489404,"040051121000095","019011112586793",24.03,20,0.294,311.31,440.34,50.2,39.9,0.186,30714.5,30722.1,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406489408,61440.00
07/27/2014 15:30,1,1.386,ACTIVE,216.0,390.52,60.00,1406489404,"033051125000132","019011112586793",31.95,21,0.245,314.99,443.68,44.0,32.8,0.162,31213.4,31220,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406489409,61441.00
07/27/2014 15:30,1,1.328,ACTIVE,215.3,427.44,60.03,1406489404,"033051125000135","019011112586793",35.64,21,0.283,319.53,444.45,47.1,37.6,0.096,28977.599999964,28985,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406489410,61442.00
07/27/2014 15:30,1,2.093,ACTIVE,215.2,407.66,60.03,1406489404,"040051121000116","019011112586793",26.73,20,0.277,304.38,448.10,55.6,48.2,0.095,33741.900000011,33750.600000011,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406489411,61443.00
07/27/2014 15:30,1,2.090,ACTIVE,215.2,440.64,60.00,1406489404,"040051121000068","019011112586793",24.25,20,0.309,318.32,445.13,50.4,40.4,0.112,31177.3,31185,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406489413,61444.00
07/27/2014 15:30,1,1.622,ACTIVE,215.5,323.31,60.03,1406489404,"033051125000118","019011112586793",33.15,20,0.339,304.93,448.37,53.5,61.4,0.355,39225.100000024,39234.900000036,193,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406489414,61445.00
07/27/2014 15:30,1,1.633,ACTIVE,215.4,326.95,60.03,1406489404,"033051125000150","019011112586793",33.43,20,0.344,304.73,450.20,54.3,62.4,0.344,38200.6,38210.4,192,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406489415,61446.00
07/27/2014 15:30,1,2.058,ACTIVE,215.2,394.40,60.00,1406489404,"040051121000185","019011112586793",26.34,20,0.296,306.49,448.28,53.9,43.4,0.296,36499.4,36507.5,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406489416,61447.00
07/27/2014 15:30,1,2.086,ACTIVE,215.1,394.84,60.03,1406489404,"040051121000195","019011112586793",26.02,20,0.261,306.41,448.19,54.0,48.6,0.194,33949.300000013,33957.500000001,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406489418,61448.00
07/27/2014 15:30,2,2.158,ACTIVE,216.22,353.47,60.006,1406489404,"274151322000083","019011112586793",29.40,24.00,0,335.44,373.61,64.3,60.1,0.460,206980.9,206980.9,17624,0,0,0,L,1151911521,1,123.14,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406489419,61449.00
07/27/2014 15:30,2,2.275,ACTIVE,216.90,349.56,60.006,1406489404,"274151322000076","019011112586793",30.20,23.80,0,336.94,376.31,69.5,65.1,0.468,214869.5,214869.5,17605,0,0,0,L,1151911521,1,123.36,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406489420,61450.00
07/27/2014 15:30,2,1.473,ACTIVE,216.22,420.20,60.006,1406489404,"274151322000094","019011112586793",39.28,25.00,0,333.33,455.97,58.6,54.6,0.398,147393.5,147393.5,17975,0,0,0,L,1151911521,1,123.14,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406489421,61451.00
07/27/2014 15:30,2,2.182,ACTIVE,216.22,350.17,60.006,1406489404,"274151322000052","019011112586793",29.50,24.00,0,334.54,374.21,65.2,61.0,0.429,207758.2,207758.2,17567,0,0,0,L,1151911521,1,122.68,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406489422,61452.00
07/27/2014 15:30,2,2.150,ACTIVE,216.22,356.18,59.996,1406489404,"274151322000085","019011112586793",29.58,24.00,0,336.04,374.21,64.4,60.2,0.438,206833.0,206833.0,17523,0,0,0,L,1151911521,1,123.81,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406489422,61453.00
07/27/2014 15:30,2,2.133,ACTIVE,216.00,354.67,60.001,1406489404,"274151322000087","019011112586793",28.94,33.50,0,335.44,373.01,62.5,58.4,0.420,197404.0,197404.0,17559,0,0,0,L,1151911521,1,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406489423,61454.00
07/27/2014 15:30,2,2.125,ACTIVE,216.45,363.69,60.012,1406489404,"274151322000088","019011112586793",29.26,23.80,0,335.74,373.61,63.0,58.9,0.424,200750.7,200750.7,17542,0,0,0,L,1151911521,1,123.81,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406489424,61455.00
07/27/2014 15:30,2,2.281,ACTIVE,216.45,363.39,60.006,1406489404,"274151322000095","019011112586793",29.68,23.80,0,335.44,375.71,68.6,64.3,0.460,212847.7,212847.7,17594,0,0,0,L,1151911521,1,123.36,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406489425,61456.00
07/27/2014 15:30,2,1.445,ACTIVE,216.90,428.91,60.001,1406489404,"274151322000068","019011112586793",40.04,25.80,0,334.54,452.66,58.5,54.6,0.393,145469.0,145469.0,18031,0,0,0,L,1151911521,1,123.81,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406489426,61457.00
07/27/2014 15:30,2,2.160,ACTIVE,216.45,363.39,60.006,1406489404,"274151322000054","019011112586793",29.42,24.30,0,334.84,374.21,64.3,60.1,0.429,204889.1,204889.1,17675,0,0,0,L,1151911521,1,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406489427,61458.00
07/27/2014 15:45,1,4.331,ACTIVE,216.5,330.63,60.03,1406490304,"040051121000097","019011112586793",26.45,23,0.507,300.83,451.33,114.0,109.3,0.514,34342.100000024,34363,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406490306,61459.00
07/27/2014 15:45,1,4.327,ACTIVE,216.0,342.71,60.03,1406490304,"040051121000095","019011112586793",23.81,22,0.452,299.08,447.25,102.5,97.4,0.467,30722.1,30740.4,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406490308,61460.00
07/27/2014 15:45,1,2.774,ACTIVE,216.8,340.75,60.00,1406490304,"033051125000132","019011112586793",35.49,23,0.430,299.33,447.67,97.9,92.9,0.448,31220,31237,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406490309,61461.00
07/27/2014 15:45,1,2.855,ACTIVE,216.9,333.95,60.00,1406490304,"033051125000135","019011112586793",34.94,23,0.441,305.00,449.56,99.3,95.4,0.458,28985,29002.099999964,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406490310,61462.00
07/27/2014 15:45,1,4.533,ACTIVE,216.2,351.05,60.03,1406490304,"040051121000116","019011112586793",26.21,22,0.526,299.74,450.15,118.2,113.2,0.539,33750.600000011,33770.700000011,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406490312,61463.00
07/27/2014 15:45,1,4.628,ACTIVE,216.9,359.48,60.00,1406490304,"040051121000068","019011112586793",23.71,23,0.484,303.05,449.73,109.2,104.9,0.501,31185,31203.8,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406490313,61464.00
07/27/2014 15:45,1,3.549,ACTIVE,217.1,331.30,60.03,1406490304,"033051125000118","019011112586793",40.00,23,0.633,302.40,448.79,141.2,137.1,0.629,39234.900000036,39255.5,195,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406490314,61465.00
07/27/2014 15:45,1,3.575,ACTIVE,216.8,369.13,60.00,1406490304,"033051125000150","019011112586793",39.95,23,0.638,301.85,451.31,142.1,137.5,0.640,38210.4,38231.2,194,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406490316,61466.00
07/27/2014 15:45,1,4.792,ACTIVE,217.2,352.34,60.03,1406490304,"040051121000185","019011112586793",26.10,22,0.554,303.01,450.46,124.4,119.7,0.561,36507.5,36528.2,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406490317,61467.00
07/27/2014 15:45,1,4.658,ACTIVE,216.9,356.60,60.03,1406490304,"040051121000195","019011112586793",26.30,22,0.541,302.80,450.44,121.9,117.1,0.553,33957.500000001,33978.300000013,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406490318,61468.00
07/27/2014 15:45,2,4.553,ACTIVE,217.58,355.28,60.012,1406490304,"274151322000083","019011112586793",28.77,30.30,0,333.63,406.07,132.6,126.1,0.521,207005.2,207005.2,17625,0,0,0,L,1151911521,1,124.04,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406490319,61469.00
07/27/2014 15:45,2,4.783,ACTIVE,218.26,362.49,60.001,1406490304,"274151322000076","019011112586793",29.36,30.50,0,335.74,412.08,142.2,135.3,0.548,214895.6,214895.6,17606,0,0,0,L,1151911521,1,124.27,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406490320,61470.00
07/27/2014 15:45,2,3.055,ALERT,217.80,427.71,60.001,1406490304,"274151322000094","019011112586793",39.22,30.80,0,304.18,519.09,121.2,115.1,0.460,147414.4,147414.4,17976,0,0,0,L,1151911521,1,123.81,125.40,0001,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406490322,61471.00
07/27/2014 15:45,2,4.545,ACTIVE,217.35,359.48,60.001,1406490304,"274151322000052","019011112586793",28.86,29.80,0,334.24,405.17,132.7,126.2,0.504,207782.6,207782.6,17568,0,0,0,L,1151911521,1,123.81,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406490323,61472.00
07/27/2014 15:45,2,4.559,ACTIVE,217.58,355.58,60.001,1406490304,"274151322000085","019011112586793",28.73,29.00,0,335.14,406.37,132.6,126.1,0.499,206857.3,206857.3,17524,0,0,0,L,1151911521,1,124.72,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406490324,61473.00
07/27/2014 15:45,2,4.543,ACTIVE,217.80,355.88,60.006,1406490304,"274151322000087","019011112586793",27.81,38.60,0,334.54,406.97,127.9,121.6,0.477,197427.5,197427.5,17560,0,0,0,L,1151911521,1,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406490325,61474.00
07/27/2014 15:45,2,4.506,ACTIVE,217.58,362.79,60.001,1406490304,"274151322000088","019011112586793",28.57,28.80,0,334.84,405.47,130.3,123.8,0.482,200774.5,200774.5,17543,0,0,0,L,1151911521,1,124.49,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406490326,61475.00
07/27/2014 15:45,2,4.807,ACTIVE,217.58,365.19,60.001,1406490304,"274151322000095","019011112586793",29.04,29.50,0,334.24,412.08,141.4,134.5,0.526,212873.6,212873.6,17595,0,0,0,L,1151911521,1,124.49,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406490327,61476.00
07/27/2014 15:45,2,3.064,ALERT,218.71,428.91,60.001,1406490304,"274151322000068","019011112586793",39.10,31.30,0,388.34,521.49,121.9,115.7,0.455,145490.0,145490.0,18032,0,0,0,L,1151911521,1,124.49,125.40,0001,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406490328,61477.00
07/27/2014 15:45,2,4.537,ACTIVE,217.80,366.10,60.001,1406490304,"274151322000054","019011112586793",28.82,30.00,0,333.33,406.37,132.4,125.8,0.495,204913.3,204913.3,17676,0,0,0,L,1151911521,1,124.49,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406490329,61478.00
07/27/2014 16:00,1,7.044,ACTIVE,219.1,342.49,60.03,1406491204,"040051121000097","019011112586793",27.01,24,0.837,316.25,394.34,189.3,182.1,0.823,34363,34392.199999988,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406491206,61479.00
07/27/2014 16:00,1,7.203,ACTIVE,218.5,374.02,60.03,1406491204,"040051121000095","019011112586793",24.04,24,0.767,318.38,387.10,172.3,166.5,0.752,30740.4,30766.3,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406491207,61480.00
07/27/2014 16:00,1,4.698,ACTIVE,218.6,329.08,60.03,1406491204,"033051125000132","019011112586793",35.25,24,0.725,303.54,447.84,164.8,157.6,0.720,31237,31261.6,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406491208,61481.00
07/27/2014 16:00,1,4.479,ACTIVE,219.4,354.16,60.03,1406491204,"033051125000135","019011112586793",35.53,24,0.705,305.47,451.23,158.3,153.7,0.696,29002.099999964,29026.599999964,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406491210,61482.00
07/27/2014 16:00,1,6.818,ACTIVE,217.8,338.94,60.03,1406491204,"040051121000116","019011112586793",26.48,23,0.799,316.61,391.87,179.6,172.9,0.786,33770.700000011,33799.600000011,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406491211,61483.00
07/27/2014 16:00,1,6.632,ACTIVE,218.5,373.39,60.03,1406491204,"040051121000068","019011112586793",23.82,25,0.701,317.03,388.28,157.2,152.0,0.692,31203.8,31230,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406491212,61484.00
07/27/2014 16:00,1,4.064,ACTIVE,217.6,335.32,60.00,1406491204,"033051125000118","019011112586793",40.59,24,0.735,312.54,398.05,164.1,159.0,0.732,39255.5,39287.400000036,197,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406491214,61485.00
07/27/2014 16:00,1,5.179,ACTIVE,219.2,327.60,60.03,1406491204,"033051125000150","019011112586793",33.96,24,0.770,311.66,400.27,175.0,167.6,0.764,38231.2,38263.2,196,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406491215,61486.00
07/27/2014 16:00,1,7.710,ALERT,219.4,353.02,60.00,1406491204,"040051121000185","019011112586793",26.27,24,0.891,318.22,393.17,201.5,194.3,0.871,36528.2,36557.1,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1406491217,61487.00
07/27/2014 16:00,1,7.468,ACTIVE,218.7,324.14,60.00,1406491204,"040051121000195","019011112586793",27.30,24,0.899,316.28,393.97,202.9,195.1,0.883,33978.300000013,34007.400000037,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406491218,61488.00
07/27/2014 16:00,2,7.207,ACTIVE,220.29,359.78,60.006,1406491204,"274151322000083","019011112586793",28.86,33.30,0,334.54,403.37,210.5,201.2,0.835,207038.7,207038.7,17626,0,0,0,L,1151911521,1,125.40,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406491219,61489.00
07/27/2014 16:00,2,7.523,ACTIVE,221.42,383.53,60.028,1406491204,"274151322000076","019011112586793",29.86,32.40,0,336.04,406.07,227.4,217.6,0.866,214931.5,214931.5,17607,0,0,0,L,1151911521,1,126.07,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406491220,61490.00
07/27/2014 16:00,2,4.580,ACTIVE,220.52,444.85,60.001,1406491204,"274151322000094","019011112586793",41.39,33.30,0,397.66,472.50,192.2,183.5,0.729,147444.9,147444.9,17978,0,0,0,L,1151911521,1,125.17,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406491221,61491.00
07/27/2014 16:00,2,7.156,ACTIVE,220.74,369.40,60.006,1406491204,"274151322000052","019011112586793",29.18,32.40,0,335.14,403.67,211.4,202.1,0.800,207816.2,207816.2,17569,0,0,0,L,1151911521,1,125.17,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406491222,61492.00
07/27/2014 16:00,2,7.186,ACTIVE,220.74,356.78,60.001,1406491204,"274151322000085","019011112586793",28.92,32.40,0,335.14,403.07,210.4,201.1,0.778,206890.5,206890.5,17525,0,0,0,L,1151911521,1,126.30,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406491224,61493.00
07/27/2014 16:00,2,7.168,ACTIVE,220.29,356.78,60.001,1406491204,"274151322000087","019011112586793",27.55,42.80,0,335.74,400.96,199.9,191.1,0.756,197459.3,197459.3,17561,0,0,0,L,1151911521,1,125.62,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406491224,61494.00
07/27/2014 16:00,2,7.102,ACTIVE,220.29,357.98,60.006,1406491204,"274151322000088","019011112586793",28.92,31.50,0,335.14,402.16,208.1,198.9,0.769,200807.3,200807.3,17544,0,0,0,L,1151911521,1,125.85,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406491225,61495.00
07/27/2014 16:00,2,7.590,ACTIVE,220.29,367.60,60.001,1406491204,"274151322000095","019011112586793",29.40,33.00,0,334.54,406.67,225.8,216.0,0.835,212909.3,212909.3,17596,0,0,0,L,1151911521,1,125.62,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406491226,61496.00
07/27/2014 16:00,2,4.799,ACTIVE,221.64,449.95,60.012,1406491204,"274151322000068","019011112586793",40.49,33.50,0,396.75,476.10,196.5,187.8,0.738,145520.9,145520.9,18034,0,0,0,L,1151911521,1,126.30,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406491227,61497.00
07/27/2014 16:00,2,7.158,ACTIVE,220.97,382.63,60.001,1406491204,"274151322000054","019011112586793",29.08,33.00,0,335.74,403.97,210.7,201.5,0.791,204946.5,204946.5,17677,0,0,0,L,1151911521,1,125.85,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406491228,61498.00
07/27/2014 16:15,1,6.051,ACTIVE,218.2,371.19,60.00,1406492104,"040051121000097","019011112586793",26.30,26,0.703,303.66,393.17,158.3,152.6,0.698,34392.199999988,34431.699999988,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406492106,61499.00
07/27/2014 16:15,1,6.034,ACTIVE,217.4,324.11,60.00,1406492104,"040051121000095","019011112586793",23.41,26,0.625,304.87,385.78,140.5,135.3,0.624,30766.3,30801.4,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406492108,61500.00
07/27/2014 16:15,1,3.865,ACTIVE,218.0,352.65,60.03,1406492104,"033051125000132","019011112586793",34.69,26,0.587,305.53,384.90,133.4,127.7,0.595,31261.6,31294.7,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406492109,61501.00
07/27/2014 16:15,1,3.858,ACTIVE,218.0,356.78,60.00,1406492104,"033051125000135","019011112586793",34.47,26,0.590,304.52,384.76,132.3,128.1,0.595,29026.599999964,29059.799999952,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406492110,61502.00
07/27/2014 16:15,1,6.087,ACTIVE,217.0,355.85,60.00,1406492104,"040051121000116","019011112586793",25.87,25,0.697,304.41,391.47,156.7,150.5,0.697,33799.600000011,33838.700000011,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406492111,61503.00
07/27/2014 16:15,1,6.088,ACTIVE,217.2,335.09,60.00,1406492104,"040051121000068","019011112586793",23.33,28,0.629,304.57,387.65,141.3,135.7,0.626,31230,31265.3,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406492113,61504.00
07/27/2014 16:15,1,4.467,ACTIVE,217.2,378.46,60.00,1406492104,"033051125000118","019011112586793",39.46,27,0.784,302.66,397.37,175.4,169.2,0.774,39287.400000036,39331.300000012,199,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406492114,61505.00
07/27/2014 16:15,1,4.453,ACTIVE,217.6,336.77,60.00,1406492104,"033051125000150","019011112586793",39.75,26,0.787,302.59,397.39,176.1,170.5,0.777,38263.2,38307.2,198,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406492116,61506.00
07/27/2014 16:15,1,6.111,ACTIVE,217.8,374.24,60.00,1406492104,"040051121000185","019011112586793",25.88,26,0.700,304.81,393.42,157.3,151.9,0.696,36557.1,36596.7,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406492117,61507.00
07/27/2014 16:15,1,6.181,ACTIVE,217.4,323.71,60.00,1406492104,"040051121000195","019011112586793",25.71,26,0.702,303.59,392.19,158.1,152.0,0.700,34007.400000037,34046.800000013,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406492118,61508.00
07/27/2014 16:15,2,6.367,ACTIVE,218.26,352.87,59.985,1406492104,"274151322000083","019011112586793",28.21,39.30,0,326.72,402.46,181.8,173.5,0.725,207083.9,207083.9,17627,0,0,0,L,1151911521,1,124.49,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406492119,61509.00
07/27/2014 16:15,2,6.605,ACTIVE,219.84,354.67,60.012,1406492104,"274151322000076","019011112586793",29.12,38.20,0,324.92,407.27,194.7,186.0,0.751,214980.0,214980.0,17608,0,0,0,L,1151911521,1,124.94,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406492120,61510.00
07/27/2014 16:15,2,4.254,ACTIVE,218.71,419.60,59.990,1406492104,"274151322000094","019011112586793",38.74,37.30,0,399.46,473.70,167.7,159.9,0.645,147486.6,147486.6,17979,0,0,0,L,1151911521,1,124.27,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406492121,61511.00
07/27/2014 16:15,2,6.295,ACTIVE,218.93,363.69,60.017,1406492104,"274151322000052","019011112586793",28.59,38.40,0,326.42,402.77,182.1,173.8,0.694,207861.5,207861.5,17570,0,0,0,L,1151911521,1,124.27,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406492122,61512.00
07/27/2014 16:15,2,6.314,ACTIVE,218.71,358.58,59.990,1406492104,"274151322000085","019011112586793",28.15,37.80,0,326.72,403.37,179.8,171.6,0.676,206935.4,206935.4,17526,0,0,0,L,1151911521,1,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406492123,61513.00
07/27/2014 16:15,2,6.264,ACTIVE,218.71,351.67,59.996,1406492104,"274151322000087","019011112586793",26.74,50.40,0,325.52,400.06,169.6,161.7,0.641,197501.8,197501.8,17562,0,0,0,L,1151911521,1,124.49,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406492124,61514.00
07/27/2014 16:15,2,6.260,ACTIVE,218.93,355.88,59.990,1406492104,"274151322000088","019011112586793",28.03,36.00,0,325.82,401.56,177.6,169.5,0.654,200851.6,200851.6,17545,0,0,0,L,1151911521,1,124.94,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406492125,61515.00
07/27/2014 16:15,2,6.637,ACTIVE,218.48,357.38,59.996,1406492104,"274151322000095","019011112586793",28.84,39.00,0,318.61,405.77,193.8,185.2,0.716,212957.6,212957.6,17597,0,0,0,L,1151911521,1,124.72,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406492126,61516.00
07/27/2014 16:15,2,4.236,ACTIVE,219.61,427.11,59.990,1406492104,"274151322000068","019011112586793",39.60,38.40,0,402.16,475.20,171.0,163.1,0.636,145562.9,145562.9,18035,0,0,0,L,1151911521,1,125.17,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406492127,61517.00
07/27/2014 16:15,2,6.332,ACTIVE,218.93,357.08,59.990,1406492104,"274151322000054","019011112586793",28.05,38.40,0,327.02,402.77,179.8,171.6,0.676,204991.4,204991.4,17678,0,0,0,L,1151911521,1,124.94,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406492128,61518.00
07/27/2014 16:30,1,5.778,ACTIVE,217.9,343.51,60.00,1406493005,"040051121000097","019011112586793",26.16,27,0.667,315.16,380.69,150.4,145.0,0.666,34431.699999988,34469.100000024,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406493007,61519.00
07/27/2014 16:30,1,5.764,ACTIVE,216.8,327.15,60.00,1406493005,"040051121000095","019011112586793",23.33,27,0.594,317.68,375.05,133.8,128.3,0.600,30801.4,30834.6,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406493009,61520.00
07/27/2014 16:30,1,3.685,ACTIVE,217.0,364.75,60.00,1406493005,"033051125000132","019011112586793",34.57,27,0.558,319.03,372.62,126.8,120.7,0.563,31294.7,31325.9,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406493010,61521.00
07/27/2014 16:30,1,3.650,ACTIVE,217.5,345.62,60.00,1406493005,"033051125000135","019011112586793",34.64,27,0.562,319.22,372.60,125.8,121.7,0.565,29059.799999952,29091.199999988,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406493011,61522.00
07/27/2014 16:30,1,5.709,ACTIVE,216.9,328.06,60.00,1406493005,"040051121000116","019011112586793",26.22,26,0.664,316.69,377.90,148.9,143.0,0.663,33838.700000011,33875.600000011,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406493012,61523.00
07/27/2014 16:30,1,5.790,ACTIVE,217.3,366.81,60.00,1406493005,"040051121000068","019011112586793",23.36,29,0.600,317.76,374.68,134.6,129.7,0.604,31265.3,31298.6,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406493014,61524.00
07/27/2014 16:30,1,4.236,ACTIVE,217.3,336.37,60.00,1406493005,"033051125000118","019011112586793",39.46,27,0.743,315.19,384.75,166.3,161.0,0.736,39331.300000012,39372.699999988,201,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406493015,61525.00
07/27/2014 16:30,1,4.201,ACTIVE,217.1,373.73,59.96,1406493005,"033051125000150","019011112586793",39.98,27,0.749,314.44,385.23,167.1,162.0,0.741,38307.2,38348.8,200,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406493016,61526.00
07/27/2014 16:30,1,5.776,ACTIVE,217.4,328.93,60.00,1406493005,"040051121000185","019011112586793",25.91,27,0.665,318.62,379.16,148.9,143.6,0.664,36596.7,36633.6,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406493017,61527.00
07/27/2014 16:30,1,5.808,ACTIVE,217.1,368.22,60.00,1406493005,"040051121000195","019011112586793",25.89,27,0.665,317.45,379.80,149.6,143.8,0.667,34046.800000013,34083.800000013,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406493019,61528.00
07/27/2014 16:30,2,6.066,ACTIVE,217.80,351.37,59.990,1406493005,"274151322000083","019011112586793",28.25,41.30,0,336.94,391.64,173.5,165.5,0.694,207126.6,207126.6,17628,0,0,0,L,1151911521,1,124.04,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406493020,61529.00
07/27/2014 16:30,2,6.262,ACTIVE,218.71,366.70,59.980,1406493005,"274151322000076","019011112586793",29.20,40.40,0,338.14,394.95,185.1,176.7,0.712,215025.7,215025.7,17609,0,0,0,L,1151911521,1,124.72,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406493021,61530.00
07/27/2014 16:30,2,4.027,ACTIVE,218.03,421.40,59.985,1406493005,"274151322000094","019011112586793",39.12,38.80,0,399.16,457.77,159.7,152.2,0.614,147525.6,147525.6,17980,0,0,0,L,1151911521,1,124.04,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406493022,61531.00
07/27/2014 16:30,2,5.939,ACTIVE,218.48,355.28,59.980,1406493005,"274151322000052","019011112586793",28.78,40.00,0,336.94,392.25,173.2,165.3,0.658,207904.1,207904.1,17571,0,0,0,L,1151911521,1,123.81,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406493023,61532.00
07/27/2014 16:30,2,6.020,ACTIVE,218.48,358.88,59.980,1406493005,"274151322000085","019011112586793",28.01,39.30,0,338.14,391.94,170.6,162.7,0.645,206977.5,206977.5,17527,0,0,0,L,1151911521,1,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406493024,61533.00
07/27/2014 16:30,2,5.977,ACTIVE,218.03,355.58,59.980,1406493005,"274151322000087","019011112586793",26.64,54.00,0,336.64,388.94,161.1,153.6,0.610,197541.5,197541.5,17563,0,0,0,L,1151911521,1,124.49,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406493024,61534.00
07/27/2014 16:30,2,5.936,ACTIVE,217.58,362.49,59.975,1406493005,"274151322000088","019011112586793",28.07,37.80,0,337.84,391.04,168.7,160.9,0.632,200893.1,200893.1,17546,0,0,0,L,1151911521,1,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406493025,61535.00
07/27/2014 16:30,2,6.342,ACTIVE,217.80,357.08,59.980,1406493005,"274151322000095","019011112586793",28.75,41.00,0,336.64,394.35,184.6,176.3,0.694,213003.0,213003.0,17598,0,0,0,L,1151911521,1,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406493026,61536.00
07/27/2014 16:30,2,3.969,ACTIVE,219.16,426.51,59.980,1406493005,"274151322000068","019011112586793",39.80,39.80,0,397.66,462.88,161.3,153.8,0.610,145602.4,145602.4,18036,0,0,0,L,1151911521,1,124.72,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406493027,61537.00
07/27/2014 16:30,2,5.971,ACTIVE,218.03,354.07,59.980,1406493005,"274151322000054","019011112586793",28.27,40.00,0,336.64,392.55,170.7,162.9,0.645,205033.4,205033.4,17679,0,0,0,L,1151911521,1,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406493028,61538.00
07/27/2014 16:45,1,5.394,ACTIVE,218.1,368.98,60.03,1406493904,"040051121000097","019011112586793",26.26,27,0.626,315.96,377.84,140.9,135.4,0.630,34469.100000024,34503.800000012,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406493906,61539.00
07/27/2014 16:45,1,5.315,ACTIVE,217.4,333.38,60.03,1406493904,"040051121000095","019011112586793",23.71,27,0.556,318.01,371.99,125.4,120.4,0.561,30834.6,30865.4,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406493908,61540.00
07/27/2014 16:45,1,3.404,ACTIVE,217.6,347.69,60.03,1406493904,"033051125000132","019011112586793",35.00,27,0.520,319.01,369.64,118.5,112.8,0.534,31325.9,31354.9,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406493909,61541.00
07/27/2014 16:45,1,3.417,ACTIVE,216.7,363.14,60.03,1406493904,"033051125000135","019011112586793",34.62,27,0.525,318.68,370.80,117.7,113.3,0.535,29091.199999988,29120.299999952,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406493910,61542.00
07/27/2014 16:45,1,5.392,ACTIVE,216.7,322.31,60.03,1406493904,"040051121000116","019011112586793",26.03,26,0.622,316.78,377.09,139.6,133.9,0.624,33875.600000011,33909.800000011,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406493912,61543.00
07/27/2014 16:45,1,5.406,ACTIVE,217.2,325.74,60.03,1406493904,"040051121000068","019011112586793",23.43,29,0.559,317.46,372.03,126.0,121.1,0.567,31298.6,31329.6,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406493913,61544.00
07/27/2014 16:45,1,3.947,ACTIVE,216.8,370.19,60.03,1406493904,"033051125000118","019011112586793",39.65,28,0.697,314.60,380.50,155.7,150.0,0.693,39372.699999988,39411.300000012,203,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406493914,61545.00
07/27/2014 16:45,1,3.939,ACTIVE,217.2,326.07,60.03,1406493904,"033051125000150","019011112586793",39.82,28,0.700,314.06,381.29,156.1,151.2,0.693,38348.8,38387.6,202,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406493916,61546.00
07/27/2014 16:45,1,5.447,ACTIVE,217.5,328.43,60.03,1406493904,"040051121000185","019011112586793",25.74,27,0.620,318.16,376.46,139.5,134.3,0.624,36633.6,36668.2,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406493917,61547.00
07/27/2014 16:45,1,5.435,ACTIVE,217.2,364.73,60.03,1406493904,"040051121000195","019011112586793",25.90,27,0.623,314.47,375.98,140.1,134.6,0.624,34083.800000013,34118.300000013,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406493918,61548.00
07/27/2014 16:45,2,5.666,ACTIVE,217.80,351.67,60.017,1406493904,"274151322000083","019011112586793",28.37,41.00,0,332.73,384.73,162.7,155.1,0.645,207166.6,207166.6,17629,0,0,0,L,1151911521,1,123.81,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406493919,61549.00
07/27/2014 16:45,2,5.887,ACTIVE,218.93,355.58,60.022,1406493904,"274151322000076","019011112586793",29.10,39.80,0,338.44,388.64,173.4,165.5,0.667,215068.3,215068.3,17610,0,0,0,L,1151911521,1,124.49,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406493920,61550.00
07/27/2014 16:45,2,3.785,ACTIVE,218.03,417.79,60.017,1406493904,"274151322000094","019011112586793",38.88,39.30,0,395.85,459.57,148.6,141.5,0.570,147562.0,147562.0,17981,0,0,0,L,1151911521,1,123.81,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406493921,61551.00
07/27/2014 16:45,2,5.551,ACTIVE,218.03,354.97,60.012,1406493904,"274151322000052","019011112586793",28.84,39.50,0,330.63,384.43,162.0,154.4,0.614,207943.9,207943.9,17572,0,0,0,L,1151911521,1,124.04,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406493922,61552.00
07/27/2014 16:45,2,5.633,ACTIVE,218.03,351.07,60.017,1406493904,"274151322000085","019011112586793",28.07,40.20,0,337.54,384.13,160.1,152.6,0.605,207016.7,207016.7,17528,0,0,0,L,1151911521,1,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406493923,61553.00
07/27/2014 16:45,2,5.574,ACTIVE,217.80,348.06,60.022,1406493904,"274151322000087","019011112586793",26.94,57.00,0,334.84,382.03,152.1,144.9,0.575,197578.7,197578.7,17564,0,0,0,L,1151911521,1,124.49,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406493924,61554.00
07/27/2014 16:45,2,5.492,ACTIVE,217.80,351.97,60.033,1406493904,"274151322000088","019011112586793",28.41,38.20,0,336.94,383.83,158.0,150.5,0.588,200931.9,200931.9,17547,0,0,0,L,1151911521,1,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406493925,61555.00
07/27/2014 16:45,2,5.895,ACTIVE,217.35,357.08,60.012,1406493904,"274151322000095","019011112586793",29.06,41.30,0,332.73,387.44,173.2,165.3,0.645,213045.6,213045.6,17599,0,0,0,L,1151911521,1,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406493926,61556.00
07/27/2014 16:45,2,3.770,ACTIVE,218.71,424.71,60.012,1406493904,"274151322000068","019011112586793",39.56,39.00,0,402.77,460.47,151.1,143.9,0.566,145639.2,145639.2,18037,0,0,0,L,1151911521,1,124.72,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406493927,61557.00
07/27/2014 16:45,2,5.578,ACTIVE,218.03,353.17,60.028,1406493904,"274151322000054","019011112586793",28.39,40.00,0,333.33,384.73,160.2,152.7,0.605,205072.8,205072.8,17680,0,0,0,L,1151911521,1,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406493928,61558.00
07/27/2014 17:00,1,5.064,ACTIVE,216.5,343.00,60.00,1406494804,"040051121000097","019011112586793",26.49,27,0.596,316.16,375.25,133.5,128.6,0.597,34503.800000012,34536.600000024,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406494806,61559.00
07/27/2014 17:00,1,5.018,ACTIVE,216.1,324.04,60.03,1406494804,"040051121000095","019011112586793",23.82,27,0.529,317.75,368.41,118.9,113.6,0.532,30865.4,30894.4,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406494808,61560.00
07/27/2014 17:00,1,3.225,ACTIVE,216.3,351.29,60.00,1406494804,"033051125000132","019011112586793",34.93,27,0.493,318.12,367.33,112.1,106.4,0.508,31354.9,31382.2,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406494809,61561.00
07/27/2014 17:00,1,3.211,ALERT,216.6,352.29,60.03,1406494804,"033051125000135","019011112586793",34.90,27,0.498,315.57,369.21,111.5,107.6,0.506,29120.299999952,29147.799999952,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1406494810,61562.00
07/27/2014 17:00,1,5.046,ACTIVE,215.8,361.03,60.03,1406494804,"040051121000116","019011112586793",26.34,26,0.590,316.25,372.77,132.2,126.7,0.597,33909.800000011,33942.100000011,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406494812,61563.00
07/27/2014 17:00,1,5.054,ACTIVE,216.3,325.70,60.03,1406494804,"040051121000068","019011112586793",23.72,29,0.532,317.48,368.62,119.3,114.5,0.540,31329.6,31358.9,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406494813,61564.00
07/27/2014 17:00,1,3.697,ACTIVE,215.8,367.17,60.00,1406494804,"033051125000118","019011112586793",39.95,27,0.660,314.99,377.03,147.0,141.4,0.653,39411.300000012,39447.699999988,205,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406494814,61565.00
07/27/2014 17:00,1,3.687,ACTIVE,216.7,354.61,60.00,1406494804,"033051125000150","019011112586793",40.17,27,0.661,314.51,379.00,147.3,142.7,0.659,38387.6,38424,204,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406494816,61566.00
07/27/2014 17:00,1,5.113,ACTIVE,216.5,324.03,60.00,1406494804,"040051121000185","019011112586793",25.86,27,0.588,316.50,373.09,131.5,126.6,0.590,36668.2,36700.5,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406494817,61567.00
07/27/2014 17:00,1,5.093,ACTIVE,216.4,360.36,60.03,1406494804,"040051121000195","019011112586793",26.04,27,0.587,317.02,372.25,131.9,126.6,0.592,34118.300000013,34150.600000025,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406494818,61568.00
07/27/2014 17:00,2,5.262,ACTIVE,216.90,363.39,59.980,1406494804,"274151322000083","019011112586793",28.96,41.50,0,332.13,381.42,154.5,147.2,0.623,207204.2,207204.2,17630,0,0,0,L,1151911521,1,123.59,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406494819,61569.00
07/27/2014 17:00,2,5.533,ACTIVE,217.80,349.26,59.996,1406494804,"274151322000076","019011112586793",29.34,39.50,0,333.03,384.43,164.4,156.8,0.636,215108.4,215108.4,17611,0,0,0,L,1151911521,1,124.04,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406494820,61570.00
07/27/2014 17:00,2,3.561,ACTIVE,217.13,429.82,59.996,1406494804,"274151322000094","019011112586793",39.02,39.30,0,398.86,456.27,139.5,132.8,0.548,147596.2,147596.2,17982,0,0,0,L,1151911521,1,123.59,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406494821,61571.00
07/27/2014 17:00,2,5.240,ACTIVE,216.90,354.97,60.012,1406494804,"274151322000052","019011112586793",28.90,39.50,0,332.13,381.42,153.3,146.1,0.592,207981.3,207981.3,17573,0,0,0,L,1151911521,1,123.36,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406494822,61572.00
07/27/2014 17:00,2,5.289,ACTIVE,217.35,348.96,59.996,1406494804,"274151322000085","019011112586793",28.37,40.00,0,332.13,381.42,151.8,144.6,0.575,207053.7,207053.7,17529,0,0,0,L,1151911521,1,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406494823,61573.00
07/27/2014 17:00,2,5.236,ACTIVE,217.13,349.86,59.996,1406494804,"274151322000087","019011112586793",27.33,59.30,0,332.43,379.62,144.8,137.8,0.544,197613.9,197613.9,17565,0,0,0,L,1151911521,1,123.81,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406494824,61574.00
