ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/27/2014 17:00,2,5.146,ACTIVE,217.13,350.17,59.996,1406494804,"274151322000088","019011112586793",28.67,37.50,0,332.13,380.82,149.3,142.2,0.552,200968.4,200968.4,17548,0,0,0,L,1151911521,1,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406494825,61575.00
07/27/2014 17:00,2,5.561,ACTIVE,216.90,350.47,59.996,1406494804,"274151322000095","019011112586793",29.18,40.40,0,331.23,384.43,164.3,156.7,0.614,213085.7,213085.7,17600,0,0,0,L,1151911521,1,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406494826,61576.00
07/27/2014 17:00,2,3.533,ACTIVE,218.03,427.11,60.001,1406494804,"274151322000068","019011112586793",39.62,38.60,0,403.07,458.07,141.5,134.6,0.539,145673.7,145673.7,18038,0,0,0,L,1151911521,1,124.04,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406494827,61577.00
07/27/2014 17:00,2,5.238,ACTIVE,217.35,357.98,59.996,1406494804,"274151322000054","019011112586793",28.63,39.80,0,332.13,381.42,151.7,144.5,0.575,205109.8,205109.8,17681,0,0,0,L,1151911521,1,123.81,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406494828,61578.00
07/27/2014 17:15,1,4.667,ACTIVE,215.8,358.89,60.03,1406495704,"040051121000097","019011112586793",26.44,27,0.548,317.23,370.74,122.8,117.5,0.553,34536.600000024,34567.199999988,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406495707,61579.00
07/27/2014 17:15,1,4.632,ACTIVE,215.9,356.34,60.03,1406495704,"040051121000095","019011112586793",23.72,27,0.485,317.60,365.43,109.3,104.3,0.495,30894.4,30921.6,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406495709,61580.00
07/27/2014 17:15,1,2.954,ACTIVE,216.5,328.56,60.07,1406495704,"033051125000132","019011112586793",35.05,27,0.453,317.66,365.60,103.0,97.9,0.469,31382.2,31407.7,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406495711,61581.00
07/27/2014 17:15,1,2.952,ACTIVE,216.6,359.38,60.03,1406495704,"033051125000135","019011112586793",34.83,27,0.458,317.72,364.99,102.3,98.6,0.471,29147.799999952,29173.399999976,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406495713,61582.00
07/27/2014 17:15,1,4.688,ACTIVE,216.0,342.96,60.03,1406495704,"040051121000116","019011112586793",26.11,26,0.542,316.30,370.07,121.8,116.3,0.551,33942.100000011,33972.500000011,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406495715,61583.00
07/27/2014 17:15,1,4.686,ACTIVE,216.2,352.69,60.03,1406495704,"040051121000068","019011112586793",23.56,29,0.487,316.94,365.67,109.8,104.8,0.504,31358.9,31386.2,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406495717,61584.00
07/27/2014 17:15,1,3.414,ACTIVE,216.1,333.30,60.03,1406495704,"033051125000118","019011112586793",39.76,27,0.605,315.58,374.77,135.1,129.9,0.606,39447.699999988,39481.699999988,208,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406495719,61585.00
07/27/2014 17:15,1,3.394,ACTIVE,217.0,334.58,60.03,1406495704,"033051125000150","019011112586793",40.08,27,0.607,314.31,375.44,135.3,131.0,0.613,38424,38458.3,207,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406495721,61586.00
07/27/2014 17:15,1,4.696,ACTIVE,216.6,350.86,60.07,1406495704,"040051121000185","019011112586793",25.91,27,0.540,318.18,369.21,121.1,116.3,0.547,36700.5,36731,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406495723,61587.00
07/27/2014 17:15,1,4.703,ACTIVE,215.5,355.83,60.07,1406495704,"040051121000195","019011112586793",25.88,27,0.539,316.45,369.64,121.1,115.6,0.552,34150.600000025,34181.100000025,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406495725,61588.00
07/27/2014 17:15,2,4.951,ACTIVE,216.67,350.77,60.038,1406495704,"274151322000083","019011112586793",28.47,40.60,0,332.43,379.32,142.7,135.8,0.570,207239.7,207239.7,17632,0,0,0,L,1151911521,1,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406495726,61589.00
07/27/2014 17:15,2,5.086,ACTIVE,217.80,357.98,60.038,1406495704,"274151322000076","019011112586793",29.40,39.00,0,335.74,382.33,151.3,144.1,0.592,215146.0,215146.0,17613,0,0,0,L,1151911521,1,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406495728,61590.00
07/27/2014 17:15,2,3.229,ACTIVE,217.13,426.81,60.038,1406495704,"274151322000094","019011112586793",39.56,39.50,0,399.16,453.56,129.0,122.6,0.486,147628.3,147628.3,17984,0,0,0,L,1151911521,1,123.59,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406495730,61591.00
07/27/2014 17:15,2,4.848,ACTIVE,217.13,349.26,60.038,1406495704,"274151322000052","019011112586793",28.80,38.60,0,332.73,379.32,141.3,134.5,0.535,208016.4,208016.4,17575,0,0,0,L,1151911521,1,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406495731,61592.00
07/27/2014 17:15,2,4.867,ACTIVE,217.13,365.49,60.038,1406495704,"274151322000085","019011112586793",28.33,40.00,0,333.33,379.02,139.7,132.9,0.530,207088.5,207088.5,17531,0,0,0,L,1151911521,1,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406495733,61593.00
07/27/2014 17:15,2,4.857,ACTIVE,217.13,347.46,60.033,1406495704,"274151322000087","019011112586793",27.23,59.50,0,332.43,377.52,134.0,127.4,0.508,197647.1,197647.1,17566,0,0,0,L,1151911521,1,124.04,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406495735,61594.00
07/27/2014 17:15,2,4.779,ACTIVE,216.90,351.07,60.033,1406495704,"274151322000088","019011112586793",28.37,37.50,0,333.03,378.72,137.2,130.5,0.513,201002.6,201002.6,17549,0,0,0,L,1151911521,1,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406495736,61595.00
07/27/2014 17:15,2,5.189,ACTIVE,216.67,350.17,60.033,1406495704,"274151322000095","019011112586793",28.90,39.50,0,331.83,381.73,152.1,144.9,0.566,213123.4,213123.4,17601,0,0,0,L,1151911521,1,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406495736,61596.00
07/27/2014 17:15,2,3.258,ACTIVE,218.03,432.82,60.033,1406495704,"274151322000068","019011112586793",39.34,38.60,0,404.87,455.97,130.8,124.3,0.486,145706.1,145706.1,18039,0,0,0,L,1151911521,1,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406495737,61597.00
07/27/2014 17:15,2,4.852,ACTIVE,217.35,347.46,60.033,1406495704,"274151322000054","019011112586793",28.41,39.50,0,332.73,379.32,139.5,132.8,0.530,205144.5,205144.5,17682,0,0,0,L,1151911521,1,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406495738,61598.00
07/27/2014 17:30,1,4.177,ACTIVE,216.0,341.59,60.03,1406496604,"040051121000097","019011112586793",26.70,27,0.493,316.85,367.77,111.0,106.2,0.507,34567.199999988,34595.400000036,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406496607,61599.00
07/27/2014 17:30,1,4.168,ACTIVE,215.6,352.71,60.03,1406496604,"040051121000095","019011112586793",23.89,27,0.438,317.87,362.59,99.0,94.1,0.449,30921.6,30946.6,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406496608,61600.00
07/27/2014 17:30,1,2.659,ACTIVE,216.6,325.50,60.03,1406496604,"033051125000132","019011112586793",35.13,26,0.406,318.90,361.95,92.9,87.8,0.427,31407.7,31430.9,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406496609,61601.00
07/27/2014 17:30,1,2.668,ACTIVE,216.5,356.69,60.03,1406496604,"033051125000135","019011112586793",34.80,26,0.411,317.36,361.55,92.4,88.6,0.431,29173.399999976,29197,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406496610,61602.00
07/27/2014 17:30,1,4.203,ACTIVE,215.8,355.85,60.03,1406496604,"040051121000116","019011112586793",26.38,26,0.489,317.35,367.13,110.3,105.4,0.504,33972.500000011,34000.400000011,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406496612,61603.00
07/27/2014 17:30,1,4.187,ACTIVE,216.6,326.40,60.03,1406496604,"040051121000068","019011112586793",23.83,29,0.440,316.56,364.42,99.3,94.9,0.454,31386.2,31411.2,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406496613,61604.00
07/27/2014 17:30,1,3.075,ACTIVE,216.3,359.43,60.03,1406496604,"033051125000118","019011112586793",39.74,27,0.544,315.89,371.11,121.6,117.2,0.549,39481.699999988,39512.699999988,210,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406496614,61605.00
07/27/2014 17:30,1,3.059,ACTIVE,216.6,361.57,60.03,1406496604,"033051125000150","019011112586793",40.10,27,0.547,314.41,371.11,122.0,117.9,0.556,38458.3,38489.4,209,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406496615,61606.00
07/27/2014 17:30,1,4.198,ALERT,216.5,336.46,60.03,1406496604,"040051121000185","019011112586793",26.09,26,0.482,318.34,366.47,109.0,104.0,0.496,36731,36758.6,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1406496617,61607.00
07/27/2014 17:30,1,4.213,ACTIVE,216.0,347.76,60.03,1406496604,"040051121000195","019011112586793",26.00,26,0.485,317.58,365.96,109.0,104.3,0.496,34181.100000025,34208.600000025,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406496618,61608.00
07/27/2014 17:30,2,4.416,ACTIVE,217.13,363.39,60.028,1406496604,"274151322000083","019011112586793",28.96,40.00,0,332.73,376.92,129.6,123.1,0.513,207272.4,207272.4,17633,0,0,0,L,1151911521,1,123.59,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406496619,61609.00
07/27/2014 17:30,2,4.602,ACTIVE,217.80,351.97,60.022,1406496604,"274151322000076","019011112586793",29.42,38.80,0,335.14,379.62,137.1,130.4,0.530,215180.7,215180.7,17614,0,0,0,L,1151911521,1,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406496620,61610.00
07/27/2014 17:30,2,2.924,ACTIVE,217.13,430.12,60.022,1406496604,"274151322000094","019011112586793",39.06,38.80,0,399.46,452.66,116.7,110.7,0.442,147657.7,147657.7,17985,0,0,0,L,1151911521,1,123.36,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406496621,61611.00
07/27/2014 17:30,2,4.383,ACTIVE,217.35,361.29,60.017,1406496604,"274151322000052","019011112586793",28.78,38.20,0,333.03,376.62,127.8,121.5,0.482,208048.7,208048.7,17576,0,0,0,L,1151911521,1,123.36,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406496622,61612.00
07/27/2014 17:30,2,4.381,ACTIVE,217.13,355.88,60.022,1406496604,"274151322000085","019011112586793",28.51,39.00,0,333.63,376.92,126.4,120.1,0.473,207120.5,207120.5,17532,0,0,0,L,1151911521,1,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406496623,61613.00
07/27/2014 17:30,2,4.363,ACTIVE,217.13,360.99,60.017,1406496604,"274151322000087","019011112586793",27.55,60.30,0,333.03,375.11,121.7,115.5,0.455,197677.8,197677.8,17568,0,0,0,L,1151911521,1,124.04,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406496625,61614.00
07/27/2014 17:30,2,4.281,ACTIVE,216.67,362.79,60.017,1406496604,"274151322000088","019011112586793",28.63,36.50,0,332.43,376.31,124.0,117.7,0.464,201033.9,201033.9,17551,0,0,0,L,1151911521,1,124.49,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406496626,61615.00
07/27/2014 17:30,2,4.650,ACTIVE,217.13,358.58,60.017,1406496604,"274151322000095","019011112586793",29.30,39.30,0,332.73,379.32,137.9,131.2,0.517,213158.3,213158.3,17603,0,0,0,L,1151911521,1,124.04,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406496628,61616.00
07/27/2014 17:30,2,2.998,ACTIVE,217.80,419.00,60.022,1406496604,"274151322000068","019011112586793",38.80,38.40,0,401.56,451.46,117.9,111.9,0.446,145735.8,145735.8,18041,0,0,0,L,1151911521,1,124.04,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406496629,61617.00
07/27/2014 17:30,2,4.359,ACTIVE,217.35,351.07,60.017,1406496604,"274151322000054","019011112586793",28.61,38.80,0,333.03,376.62,126.2,119.9,0.473,205176.4,205176.4,17684,0,0,0,L,1151911521,1,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406496631,61618.00
07/27/2014 17:45,1,3.806,ACTIVE,215.6,353.96,60.03,1406497505,"040051121000097","019011112586793",26.61,26,0.448,308.49,376.13,100.7,96.2,0.467,34595.400000036,34620.199999988,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406497507,61619.00
07/27/2014 17:45,1,3.795,ACTIVE,214.9,326.69,60.03,1406497505,"040051121000095","019011112586793",23.87,27,0.398,317.27,360.91,90.1,85.0,0.415,30946.6,30969,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406497509,61620.00
07/27/2014 17:45,1,2.406,ACTIVE,215.5,328.79,60.03,1406497505,"033051125000132","019011112586793",35.24,26,0.370,318.53,358.39,84.3,79.6,0.390,31430.9,31451.8,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406497510,61621.00
07/27/2014 17:45,1,2.400,ACTIVE,215.8,352.26,60.03,1406497505,"033051125000135","019011112586793",35.14,26,0.373,317.62,359.02,83.9,80.4,0.394,29197,29218,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406497511,61622.00
07/27/2014 17:45,1,3.828,ALERT,214.9,322.43,60.03,1406497505,"040051121000116","019011112586793",26.36,25,0.446,315.44,363.24,100.4,95.3,0.460,34000.400000011,34025.200000011,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1406497513,61623.00
07/27/2014 17:45,1,3.762,ACTIVE,215.9,344.83,60.07,1406497505,"040051121000068","019011112586793",24.06,28,0.400,316.82,359.43,90.1,85.7,0.420,31411.2,31433.6,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406497514,61624.00
07/27/2014 17:45,1,2.776,ACTIVE,215.1,324.96,60.03,1406497505,"033051125000118","019011112586793",39.93,27,0.497,315.54,367.62,110.3,106.5,0.503,39512.699999988,39540.5,212,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406497516,61625.00
07/27/2014 17:45,1,2.786,ACTIVE,216.1,360.05,60.03,1406497505,"033051125000150","019011112586793",39.90,26,0.497,315.17,368.29,110.6,106.8,0.505,38489.4,38517.4,211,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406497517,61626.00
07/27/2014 17:45,1,3.810,ACTIVE,215.6,349.86,60.03,1406497505,"040051121000185","019011112586793",26.03,26,0.439,315.92,363.58,98.7,94.3,0.454,36758.6,36783.4,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406497518,61627.00
07/27/2014 17:45,1,3.795,ACTIVE,215.3,328.11,60.03,1406497505,"040051121000195","019011112586793",26.14,26,0.439,316.50,361.89,98.7,94.4,0.455,34208.600000025,34233.300000013,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406497519,61628.00
07/27/2014 17:45,2,4.018,ACTIVE,216.22,344.15,60.028,1406497505,"274151322000083","019011112586793",28.98,38.60,0,332.73,373.61,118.0,111.9,0.460,207301.7,207301.7,17634,0,0,0,L,1151911521,1,122.91,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406497520,61629.00
07/27/2014 17:45,2,4.174,ACTIVE,217.13,346.26,60.017,1406497505,"274151322000076","019011112586793",29.46,37.50,0,333.63,375.41,124.5,118.2,0.482,215211.8,215211.8,17615,0,0,0,L,1151911521,1,123.36,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406497521,61630.00
07/27/2014 17:45,2,2.551,ACTIVE,216.45,428.91,60.017,1406497505,"274151322000094","019011112586793",40.24,38.00,0,398.86,448.75,106.2,100.6,0.411,147683.9,147683.9,17986,0,0,0,L,1151911521,1,123.14,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406497522,61631.00
07/27/2014 17:45,2,3.906,ACTIVE,216.22,345.96,60.012,1406497505,"274151322000052","019011112586793",29.26,37.00,0,332.73,373.01,115.8,109.8,0.438,208077.6,208077.6,17577,0,0,0,L,1151911521,1,122.91,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406497523,61632.00
07/27/2014 17:45,2,3.930,ACTIVE,216.90,352.57,60.022,1406497505,"274151322000085","019011112586793",28.82,38.00,0,333.33,373.31,114.7,108.8,0.433,207149.0,207149.0,17533,0,0,0,L,1151911521,1,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406497524,61633.00
07/27/2014 17:45,2,3.955,ACTIVE,216.45,346.56,60.043,1406497505,"274151322000087","019011112586793",27.67,59.50,0,332.73,371.51,110.9,105.1,0.429,197705.3,197705.3,17569,0,0,0,L,1151911521,1,123.36,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406497525,61634.00
07/27/2014 17:45,2,3.873,ACTIVE,216.45,348.66,60.049,1406497505,"274151322000088","019011112586793",28.59,35.80,0,332.73,372.71,112.2,106.3,0.429,201061.9,201061.9,17552,0,0,0,L,1151911521,1,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406497526,61635.00
07/27/2014 17:45,2,4.262,ACTIVE,216.45,347.16,60.017,1406497505,"274151322000095","019011112586793",29.14,38.80,0,333.03,375.41,125.8,119.5,0.455,213189.7,213189.7,17604,0,0,0,L,1151911521,1,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406497527,61636.00
07/27/2014 17:45,2,2.689,ACTIVE,217.13,419.60,60.017,1406497505,"274151322000068","019011112586793",39.02,38.00,0,396.75,454.46,106.8,101.1,0.402,145762.3,145762.3,18042,0,0,0,L,1151911521,1,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406497528,61637.00
07/27/2014 17:45,2,3.900,ACTIVE,216.67,351.07,60.022,1406497505,"274151322000054","019011112586793",28.96,37.30,0,332.43,373.31,114.4,108.5,0.424,205204.9,205204.9,17685,0,0,0,L,1151911521,1,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406497529,61638.00
07/27/2014 18:00,1,3.257,ACTIVE,215.7,328.84,60.03,1406498404,"040051121000097","019011112586793",26.43,26,0.379,315.85,359.91,85.6,81.5,0.401,34620.199999988,34642.100000024,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406498406,61639.00
07/27/2014 18:00,1,3.233,ACTIVE,214.9,342.43,60.03,1406498404,"040051121000095","019011112586793",23.90,26,0.336,317.08,356.42,76.9,71.9,0.358,30969,30988.3,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406498408,61640.00
07/27/2014 18:00,1,2.032,ACTIVE,215.7,325.41,60.03,1406498404,"033051125000132","019011112586793",35.38,26,0.310,318.14,355.04,71.5,66.6,0.339,31451.8,31469.9,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406498409,61641.00
07/27/2014 18:00,1,2.061,ACTIVE,215.5,337.97,60.03,1406498404,"033051125000135","019011112586793",34.68,26,0.314,318.14,355.76,71.1,67.7,0.337,29218,29236.199999988,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406498411,61642.00
07/27/2014 18:00,1,3.247,ACTIVE,214.6,330.79,60.03,1406498404,"040051121000116","019011112586793",26.47,25,0.375,314.91,358.82,85.5,80.2,0.397,34025.200000011,34046.800000011,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406498412,61643.00
07/27/2014 18:00,1,3.211,ACTIVE,215.6,348.55,60.00,1406498404,"040051121000068","019011112586793",23.95,28,0.336,316.75,358.66,76.5,72.3,0.363,31433.6,31453.2,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406498413,61644.00
07/27/2014 18:00,1,2.373,ACTIVE,215.5,337.62,60.03,1406498404,"033051125000118","019011112586793",39.74,26,0.416,315.08,362.44,93.8,89.5,0.437,39540.5,39564.600000024,214,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406498414,61645.00
07/27/2014 18:00,1,2.374,ACTIVE,215.8,330.88,60.03,1406498404,"033051125000150","019011112586793",39.82,26,0.420,315.31,365.16,94.0,90.3,0.436,38517.4,38541.8,213,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406498416,61646.00
07/27/2014 18:00,1,3.218,ACTIVE,215.5,348.67,60.00,1406498404,"040051121000185","019011112586793",25.99,25,0.368,316.86,359.73,83.2,79.1,0.387,36783.4,36804.5,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406498417,61647.00
07/27/2014 18:00,1,3.215,ACTIVE,215.0,322.65,60.03,1406498404,"040051121000195","019011112586793",26.04,26,0.369,317.34,359.67,83.3,78.9,0.389,34233.300000013,34254.500000001,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406498418,61648.00
07/27/2014 18:00,2,3.439,ACTIVE,216.45,353.47,60.006,1406498404,"274151322000083","019011112586793",28.90,38.00,0,333.33,371.21,100.7,95.2,0.407,207327.3,207327.3,17635,0,0,0,L,1151911521,1,123.14,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406498419,61649.00
07/27/2014 18:00,2,3.570,ACTIVE,217.35,357.98,60.006,1406498404,"274151322000076","019011112586793",29.34,36.80,0,333.93,371.81,106.0,100.4,0.411,215238.8,215238.8,17616,0,0,0,L,1151911521,1,123.81,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406498420,61650.00
07/27/2014 18:00,2,2.234,ACTIVE,216.90,424.41,60.012,1406498404,"274151322000094","019011112586793",39.28,38.20,0,398.86,451.46,88.8,83.8,0.336,147706.6,147706.6,17987,0,0,0,L,1151911521,1,123.36,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406498421,61651.00
07/27/2014 18:00,2,3.324,ACTIVE,216.90,354.37,60.006,1406498404,"274151322000052","019011112586793",29.22,36.80,0,333.33,370.90,98.3,92.9,0.371,208102.7,208102.7,17578,0,0,0,L,1151911521,1,123.36,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406498422,61652.00
07/27/2014 18:00,2,3.363,ACTIVE,216.90,356.48,60.001,1406498404,"274151322000085","019011112586793",28.71,37.30,0,333.93,369.70,97.7,92.4,0.362,207173.9,207173.9,17534,0,0,0,L,1151911521,1,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406498423,61653.00
07/27/2014 18:00,2,3.383,ACTIVE,216.67,350.47,60.012,1406498404,"274151322000087","019011112586793",27.71,58.80,0,333.93,369.70,94.9,89.7,0.358,197729.4,197729.4,17570,0,0,0,L,1151911521,1,123.59,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406498424,61654.00
07/27/2014 18:00,2,3.281,ACTIVE,216.45,356.78,60.006,1406498404,"274151322000088","019011112586793",28.63,35.60,0,333.33,369.70,95.1,89.8,0.354,201086.2,201086.2,17553,0,0,0,L,1151911521,1,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406498425,61655.00
07/27/2014 18:00,2,3.611,ACTIVE,216.67,355.58,60.012,1406498404,"274151322000095","019011112586793",29.42,38.00,0,333.33,373.31,107.6,101.9,0.407,213217.0,213217.0,17605,0,0,0,L,1151911521,1,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406498426,61656.00
07/27/2014 18:00,2,2.227,ACTIVE,217.35,429.82,60.012,1406498404,"274151322000068","019011112586793",39.78,37.80,0,394.05,452.66,90.6,85.5,0.340,145785.2,145785.2,18043,0,0,0,L,1151911521,1,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406498427,61657.00
07/27/2014 18:00,2,3.328,ACTIVE,216.45,354.37,60.006,1406498404,"274151322000054","019011112586793",28.86,37.30,0,333.63,370.90,97.3,92.0,0.371,205229.7,205229.7,17686,0,0,0,L,1151911521,1,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406498428,61658.00
07/27/2014 18:15,1,1.989,ACTIVE,214.2,376.25,60.03,1406499304,"040051121000097","019011112586793",26.27,26,0.257,301.00,451.32,52.0,42.0,0.348,34642.100000024,34660,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406499307,61659.00
07/27/2014 18:15,1,2.019,ACTIVE,214.0,417.69,60.03,1406499304,"040051121000095","019011112586793",23.49,26,0.281,298.00,449.33,47.2,47.9,0.093,30988.3,31004.1,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406499308,61660.00
07/27/2014 18:15,1,1.208,ACTIVE,214.2,394.95,60.03,1406499304,"033051125000132","019011112586793",35.52,26,0.245,301.56,449.99,42.7,34.0,0.148,31469.9,31484.4,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406499309,61661.00
07/27/2014 18:15,1,1.268,ACTIVE,214.7,331.55,60.03,1406499304,"033051125000135","019011112586793",34.41,26,0.287,304.15,452.20,43.4,45.8,0.339,29236.199999988,29251.199999988,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406499311,61662.00
07/27/2014 18:15,1,1.995,ACTIVE,213.8,386.10,60.03,1406499304,"040051121000116","019011112586793",26.09,25,0.329,299.86,450.91,51.8,53.3,0.264,34046.800000011,34064.600000011,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406499312,61663.00
07/27/2014 18:15,1,1.957,ALERT,214.7,398.17,60.03,1406499304,"040051121000068","019011112586793",23.71,28,0.302,301.85,451.17,46.1,38.1,0.144,31453.2,31469,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1406499314,61664.00
07/27/2014 18:15,1,1.530,ACTIVE,214.2,369.60,60.03,1406499304,"033051125000118","019011112586793",35.27,26,0.334,301.35,450.78,53.7,41.0,0.317,39564.600000024,39584.400000036,216,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406499315,61665.00
07/27/2014 18:15,1,1.523,ACTIVE,214.5,401.49,60.03,1406499304,"033051125000150","019011112586793",35.75,26,0.265,298.31,454.15,54.2,38.5,0.276,38541.8,38561.6,215,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406499316,61666.00
07/27/2014 18:15,1,1.927,ACTIVE,214.3,395.59,60.03,1406499304,"040051121000185","019011112586793",25.64,25,0.290,301.29,451.27,49.1,40.9,0.220,36804.5,36821.9,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406499318,61667.00
07/27/2014 18:15,1,1.919,ACTIVE,214.6,430.88,60.03,1406499304,"040051121000195","019011112586793",25.65,26,0.306,301.18,451.59,48.9,51.3,0.104,34254.500000001,34271.900000037,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406499319,61668.00
07/27/2014 18:15,2,2.100,ACTIVE,216.22,360.38,60.001,1406499304,"274151322000083","019011112586793",28.45,35.40,0,328.82,380.82,60.5,56.5,0.442,207348.6,207348.6,17636,0,0,0,L,1151911521,1,122.91,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406499320,61669.00
07/27/2014 18:15,2,2.215,ACTIVE,217.13,352.87,60.012,1406499304,"274151322000076","019011112586793",28.96,34.80,0,331.23,383.23,65.0,60.8,0.451,215261.3,215261.3,17617,0,0,0,L,1151911521,1,123.36,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406499321,61670.00
07/27/2014 18:15,2,1.361,ACTIVE,216.45,425.61,60.012,1406499304,"274151322000094","019011112586793",39.10,35.80,0,337.54,461.08,54.7,50.8,0.380,147725.4,147725.4,17988,0,0,0,L,1151911521,1,122.68,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406499322,61671.00
07/27/2014 18:15,2,2.104,ACTIVE,216.22,350.77,60.006,1406499304,"274151322000052","019011112586793",28.55,34.50,0,329.13,380.22,60.9,56.8,0.415,208123.6,208123.6,17579,0,0,0,L,1151911521,1,122.68,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406499323,61672.00
07/27/2014 18:15,2,2.084,ACTIVE,216.45,349.56,60.017,1406499304,"274151322000085","019011112586793",28.43,35.40,0,330.03,382.03,60.0,56.0,0.407,207194.6,207194.6,17535,0,0,0,L,1151911521,1,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406499324,61673.00
07/27/2014 18:15,2,2.078,ACTIVE,216.22,353.17,60.012,1406499304,"274151322000087","019011112586793",27.55,55.50,0,328.52,379.92,57.9,54.0,0.393,197749.4,197749.4,17571,0,0,0,L,1151911521,1,123.14,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406499325,61674.00
07/27/2014 18:15,2,2.047,ACTIVE,216.22,352.87,60.017,1406499304,"274151322000088","019011112586793",28.33,33.50,0,329.73,380.52,58.7,54.7,0.393,201106.3,201106.3,17554,0,0,0,L,1151911521,1,123.36,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406499326,61675.00
07/27/2014 18:15,2,2.223,ACTIVE,216.45,351.67,60.017,1406499304,"274151322000095","019011112586793",28.63,35.60,0,329.73,381.42,64.4,60.2,0.429,213239.8,213239.8,17606,0,0,0,L,1151911521,1,123.36,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406499327,61676.00
07/27/2014 18:15,2,1.355,ACTIVE,217.13,427.11,60.012,1406499304,"274151322000068","019011112586793",39.60,35.60,0,337.84,462.88,54.2,50.4,0.358,145804.3,145804.3,18044,0,0,0,L,1151911521,1,123.59,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406499327,61677.00
07/27/2014 18:15,2,2.082,ACTIVE,216.45,352.27,60.006,1406499304,"274151322000054","019011112586793",28.49,35.00,0,328.82,381.12,60.0,56.0,0.407,205250.3,205250.3,17687,0,0,0,L,1151911521,1,123.14,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406499328,61678.00
07/27/2014 18:30,1,1.539,ACTIVE,214.2,346.42,60.00,1406500204,"040051121000097","019011112586793",26.26,25,0.246,301.62,449.62,40.2,39.9,0.273,34660,34670.600000024,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406500206,61679.00
07/27/2014 18:30,1,1.584,ACTIVE,213.9,364.29,60.03,1406500204,"040051121000095","019011112586793",23.39,25,0.224,299.09,445.93,36.8,27.2,0.201,31004.1,31013.5,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406500207,61680.00
07/27/2014 18:30,1,0.956,ACTIVE,214.7,338.26,60.03,1406500204,"033051125000132","019011112586793",35.11,25,0.205,303.57,445.20,33.4,32.6,0.229,31484.4,31492.8,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406500209,61681.00
07/27/2014 18:30,1,0.974,ACTIVE,214.3,366.95,60.03,1406500204,"033051125000135","019011112586793",34.88,25,0.202,306.24,449.56,33.8,33.9,0.194,29251.199999988,29260.099999964,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406500210,61682.00
07/27/2014 18:30,1,1.550,ACTIVE,214.2,385.44,60.00,1406500204,"040051121000116","019011112586793",26.17,24,0.232,299.08,450.86,40.3,31.0,0.146,34064.600000011,34075.100000011,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406500211,61683.00
07/27/2014 18:30,1,1.530,ACTIVE,214.9,365.62,60.03,1406500204,"040051121000068","019011112586793",23.57,26,0.229,302.68,451.30,35.9,28.8,0.135,31469,31478.4,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406500212,61684.00
07/27/2014 18:30,1,1.139,ACTIVE,214.1,365.23,60.03,1406500204,"033051125000118","019011112586793",39.47,25,0.288,302.60,450.48,44.7,46.5,0.309,39584.400000036,39596.400000036,218,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406500214,61685.00
07/27/2014 18:30,1,1.136,ACTIVE,214.8,414.83,60.03,1406500204,"033051125000150","019011112586793",39.59,25,0.265,301.63,453.35,44.7,35.2,0.099,38561.6,38573.7,217,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406500215,61686.00
07/27/2014 18:30,1,1.502,ACTIVE,214.5,384.36,60.03,1406500204,"040051121000185","019011112586793",25.40,25,0.231,302.67,450.08,37.9,38.6,0.102,36821.9,36831.9,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406500216,61687.00
07/27/2014 18:30,1,1.486,ACTIVE,214.7,364.66,60.03,1406500204,"040051121000195","019011112586793",25.56,25,0.238,303.04,451.72,37.8,32.4,0.163,34271.900000037,34281.900000037,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406500218,61688.00
07/27/2014 18:30,2,1.619,ACTIVE,216.67,357.38,60.012,1406500204,"274151322000083","019011112586793",28.77,32.00,0,332.13,380.82,47.1,43.6,0.327,207361.3,207361.3,17637,0,0,0,L,1151911521,1,123.14,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406500218,61689.00
07/27/2014 18:30,2,1.699,ACTIVE,216.90,347.46,60.012,1406500204,"274151322000076","019011112586793",29.38,31.00,0,332.43,384.13,50.5,46.8,0.345,215275.0,215275.0,17618,0,0,0,L,1151911521,1,123.36,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406500219,61690.00
07/27/2014 18:30,2,1.092,ACTIVE,216.67,416.59,60.006,1406500204,"274151322000094","019011112586793",38.25,32.80,0,336.64,449.65,42.5,39.1,0.287,147736.7,147736.7,17989,0,0,0,L,1151911521,1,123.14,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406500221,61691.00
07/27/2014 18:30,2,1.641,ACTIVE,216.45,349.26,59.985,1406500204,"274151322000052","019011112586793",28.53,31.00,0,332.43,379.92,47.4,43.8,0.309,208136.4,208136.4,17580,0,0,0,L,1151911521,1,122.91,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406500222,61692.00
07/27/2014 18:30,2,1.607,ACTIVE,216.67,346.56,60.012,1406500204,"274151322000085","019011112586793",28.65,32.20,0,333.33,380.52,46.6,43.1,0.309,207207.1,207207.1,17536,0,0,0,L,1151911521,1,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406500223,61693.00
07/27/2014 18:30,2,1.602,ACTIVE,216.90,351.37,60.017,1406500204,"274151322000087","019011112586793",27.81,51.30,0,331.83,380.52,45.1,41.6,0.296,197761.5,197761.5,17572,0,0,0,L,1151911521,1,123.36,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406500224,61694.00
07/27/2014 18:30,2,1.594,ACTIVE,216.45,347.16,60.028,1406500204,"274151322000088","019011112586793",28.13,30.50,0,332.43,382.03,45.4,41.9,0.292,201118.5,201118.5,17555,0,0,0,L,1151911521,1,123.59,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406500226,61695.00
07/27/2014 18:30,2,1.709,ACTIVE,216.45,354.37,60.017,1406500204,"274151322000095","019011112586793",28.92,32.00,0,331.83,380.82,50.1,46.4,0.331,213253.3,213253.3,17607,0,0,0,L,1151911521,1,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406500227,61696.00
07/27/2014 18:30,2,1.061,ACTIVE,217.58,427.11,60.017,1406500204,"274151322000068","019011112586793",39.80,32.40,0,337.84,454.76,42.7,39.3,0.278,145815.7,145815.7,18045,0,0,0,L,1151911521,1,123.59,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406500228,61697.00
07/27/2014 18:30,2,1.611,ACTIVE,216.45,355.88,60.022,1406500204,"274151322000054","019011112586793",28.53,31.80,0,330.33,380.22,46.6,43.0,0.314,205262.9,205262.9,17688,0,0,0,L,1151911521,1,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406500229,61698.00
07/27/2014 18:45,1,1.384,ACTIVE,215.2,384.54,60.03,1406501104,"040051121000097","019011112586793",26.43,24,0.216,302.19,451.14,36.4,36.9,0.094,34670.600000024,34680.600000024,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406501107,61699.00
07/27/2014 18:45,1,1.438,ACTIVE,214.3,323.72,60.03,1406501104,"040051121000095","019011112586793",23.43,24,0.209,299.07,447.88,33.5,26.0,0.266,31013.5,31022.1,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406501108,61700.00
07/27/2014 18:45,1,0.950,ACTIVE,215.2,408.53,60.03,1406501104,"033051125000132","019011112586793",29.10,25,0.150,303.19,447.14,27.5,12.2,0.085,31492.8,31500.4,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406501109,61701.00
07/27/2014 18:45,1,0.894,ACTIVE,214.9,326.46,60.00,1406501104,"033051125000135","019011112586793",34.48,24,0.219,305.00,451.96,30.6,22.7,0.253,29260.099999964,29268.5,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406501111,61702.00
07/27/2014 18:45,1,1.419,ACTIVE,214.5,381.70,60.03,1406501104,"040051121000116","019011112586793",25.99,23,0.207,300.22,450.90,36.7,28.5,0.091,34075.100000011,34084.800000011,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406501112,61703.00
07/27/2014 18:45,1,1.405,ACTIVE,214.8,332.03,60.03,1406501104,"040051121000068","019011112586793",23.38,26,0.200,303.92,450.86,32.7,32.7,0.246,31478.4,31487.1,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406501113,61704.00
07/27/2014 18:45,1,1.036,ACTIVE,214.2,360.70,60.00,1406501104,"033051125000118","019011112586793",39.37,25,0.246,302.89,450.64,40.6,41.7,0.218,39596.400000036,39607.600000024,220,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406501115,61705.00
07/27/2014 18:45,1,1.039,ACTIVE,214.3,369.57,60.00,1406501104,"033051125000150","019011112586793",39.39,24,0.254,302.97,453.80,40.7,42.9,0.179,38573.7,38585,219,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406501116,61706.00
07/27/2014 18:45,1,1.363,ACTIVE,214.8,385.89,60.03,1406501104,"040051121000185","019011112586793",25.43,24,0.204,302.50,450.98,34.4,26.3,0.112,36831.9,36841.4,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406501117,61707.00
07/27/2014 18:45,1,1.356,ACTIVE,214.5,326.24,60.00,1406501104,"040051121000195","019011112586793",25.42,24,0.217,302.33,451.35,34.3,35.0,0.268,34281.900000037,34291.400000037,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406501119,61708.00
07/27/2014 18:45,2,1.465,ACTIVE,216.67,353.47,60.017,1406501104,"274151322000083","019011112586793",28.73,30.80,0,330.63,383.53,42.7,39.3,0.305,207373.2,207373.2,17638,0,0,0,L,1151911521,1,123.36,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406501120,61709.00
07/27/2014 18:45,2,1.543,ACTIVE,217.58,355.28,60.012,1406501104,"274151322000076","019011112586793",29.32,29.80,0,332.43,385.33,45.8,42.3,0.309,215287.7,215287.7,17619,0,0,0,L,1151911521,1,123.59,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406501121,61710.00
07/27/2014 18:45,2,0.990,ACTIVE,216.90,415.99,60.012,1406501104,"274151322000094","019011112586793",38.47,31.80,0,393.15,458.97,38.4,35.1,0.261,147747.4,147747.4,17990,0,0,0,L,1151911521,1,123.14,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406501122,61711.00
07/27/2014 18:45,2,1.469,ACTIVE,216.45,355.88,60.006,1406501104,"274151322000052","019011112586793",28.92,29.80,0,330.93,384.13,43.0,39.6,0.287,208148.3,208148.3,17581,0,0,0,L,1151911521,1,123.14,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406501122,61712.00
07/27/2014 18:45,2,1.471,ACTIVE,216.90,348.66,60.012,1406501104,"274151322000085","019011112586793",28.37,30.80,0,331.53,384.43,42.3,38.9,0.278,207218.9,207218.9,17537,0,0,0,L,1151911521,1,124.04,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406501123,61713.00
07/27/2014 18:45,2,1.469,ACTIVE,216.67,353.17,60.001,1406501104,"274151322000087","019011112586793",27.63,49.00,0,330.63,382.93,41.1,37.7,0.278,197773.0,197773.0,17573,0,0,0,L,1151911521,1,123.59,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406501124,61714.00
07/27/2014 18:45,2,1.426,ACTIVE,216.67,349.26,60.012,1406501104,"274151322000088","019011112586793",28.49,29.30,0,330.63,383.83,41.2,37.8,0.270,201129.9,201129.9,17556,0,0,0,L,1151911521,1,124.04,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406501125,61715.00
07/27/2014 18:45,2,1.547,ACTIVE,216.67,356.48,60.006,1406501104,"274151322000095","019011112586793",28.94,30.80,0,332.43,382.03,45.3,41.8,0.296,213266.1,213266.1,17608,0,0,0,L,1151911521,1,123.81,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406501126,61716.00
07/27/2014 18:45,2,0.971,ACTIVE,217.35,423.81,60.006,1406501104,"274151322000068","019011112586793",39.44,31.30,0,392.55,482.12,38.5,35.3,0.247,145826.2,145826.2,18046,0,0,0,L,1151911521,1,123.81,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406501127,61717.00
07/27/2014 18:45,2,1.445,ACTIVE,216.45,354.97,60.012,1406501104,"274151322000054","019011112586793",28.80,30.30,0,329.73,385.33,42.2,38.8,0.287,205274.6,205274.6,17689,0,0,0,L,1151911521,1,123.59,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406501128,61718.00
07/27/2014 19:00,1,0.975,ACTIVE,214.7,378.65,60.00,1406502004,"040051121000097","019011112586793",26.08,24,0.214,314.67,443.41,25.3,21.5,0.054,34680.600000024,34688.199999988,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406502007,61719.00
07/27/2014 19:00,1,1.039,ACTIVE,214.1,411.58,60.00,1406502004,"040051121000095","019011112586793",23.08,24,0.133,313.87,440.57,23.8,13.8,0.006,31022.1,31028.7,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406502008,61720.00
07/27/2014 19:00,1,0.645,ACTIVE,214.7,389.08,60.03,1406502004,"033051125000132","019011112586793",34.28,24,0.136,315.46,443.13,22.0,19.7,0.022,31500.4,31506.300000012,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406502009,61721.00
07/27/2014 19:00,1,0.629,ACTIVE,214.5,412.61,60.03,1406502004,"033051125000135","019011112586793",34.30,24,0.135,319.83,444.41,21.4,14.1,0.008,29268.5,29274.899999976,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406502011,61722.00
