ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/27/2014 19:00,1,1.012,ACTIVE,214.4,411.47,60.00,1406502004,"040051121000116","019011112586793",25.74,23,0.152,311.21,442.07,25.9,11.9,0.014,34084.800000011,34092.300000011,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406502012,61723.00
07/27/2014 19:00,1,1.000,ACTIVE,214.4,405.72,60.03,1406502004,"040051121000068","019011112586793",23.03,25,0.139,318.01,442.82,22.9,11.3,0.020,31487.1,31493.8,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406502013,61724.00
07/27/2014 19:00,1,0.741,ACTIVE,214.6,395.93,60.00,1406502004,"033051125000118","019011112586793",38.96,24,0.258,319.34,443.34,28.7,27.7,0.059,39607.600000024,39616.199999988,222,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406502014,61725.00
07/27/2014 19:00,1,0.746,ACTIVE,214.8,412.83,60.03,1406502004,"033051125000150","019011112586793",39.06,24,0.205,316.59,444.55,29.0,22.6,0.034,38585,38593.7,221,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406502017,61726.00
07/27/2014 19:00,1,0.974,ACTIVE,214.5,384.18,60.03,1406502004,"040051121000185","019011112586793",24.82,23,0.172,315.71,442.61,24.0,20.7,0.034,36841.4,36848.4,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406502018,61727.00
07/27/2014 19:00,1,0.969,ACTIVE,214.5,414.66,60.03,1406502004,"040051121000195","019011112586793",24.78,24,0.141,316.47,443.00,23.9,11.5,0.015,34291.400000037,34298.600000025,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406502019,61728.00
07/27/2014 19:00,2,1.041,ACTIVE,215.54,345.06,60.006,1406502004,"274151322000083","019011112586793",28.25,29.00,0,335.44,367.30,29.8,26.8,0.190,207382.6,207382.6,17639,0,0,0,L,1151911521,1,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406502020,61729.00
07/27/2014 19:00,2,1.088,ACTIVE,216.45,346.56,60.006,1406502004,"274151322000076","019011112586793",29.12,28.30,0,337.54,369.70,32.1,29.1,0.217,215297.8,215297.8,17620,0,0,0,L,1151911521,1,123.36,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406502021,61730.00
07/27/2014 19:00,2,0.691,ACTIVE,216.00,409.68,60.001,1406502004,"274151322000094","019011112586793",38.25,30.50,0,338.14,444.54,27.1,24.2,0.181,147755.7,147755.7,17991,0,0,0,L,1151911521,1,123.14,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406502022,61731.00
07/27/2014 19:00,2,1.078,ACTIVE,215.77,345.06,60.006,1406502004,"274151322000052","019011112586793",27.75,28.30,0,335.74,367.90,30.3,27.3,0.190,208157.8,208157.8,17582,0,0,0,L,1151911521,1,122.68,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406502024,61732.00
07/27/2014 19:00,2,1.027,ACTIVE,216.00,346.26,60.006,1406502004,"274151322000085","019011112586793",28.35,29.30,0,337.24,367.00,29.6,26.6,0.186,207228.1,207228.1,17538,0,0,0,L,1151911521,1,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406502025,61733.00
07/27/2014 19:00,2,1.025,ACTIVE,216.00,349.56,59.990,1406502004,"274151322000087","019011112586793",27.81,46.40,0,336.34,367.30,28.9,25.9,0.186,197782.0,197782.0,17574,0,0,0,L,1151911521,1,123.36,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406502026,61734.00
07/27/2014 19:00,2,1.018,ACTIVE,215.54,342.35,60.006,1406502004,"274151322000088","019011112586793",27.81,28.00,0,336.34,369.10,28.7,25.7,0.181,201138.9,201138.9,17557,0,0,0,L,1151911521,1,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406502027,61735.00
07/27/2014 19:00,2,1.084,ACTIVE,215.77,343.55,59.990,1406502004,"274151322000095","019011112586793",28.77,29.00,0,336.34,368.20,31.6,28.6,0.199,213276.0,213276.0,17609,0,0,0,L,1151911521,1,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406502028,61736.00
07/27/2014 19:00,2,0.705,ACTIVE,216.45,412.38,60.001,1406502004,"274151322000068","019011112586793",38.33,30.30,0,339.34,454.16,27.5,24.6,0.172,145834.7,145834.7,18047,0,0,0,L,1151911521,1,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406502029,61737.00
07/27/2014 19:00,2,1.039,ACTIVE,216.00,345.96,60.001,1406502004,"274151322000054","019011112586793",28.09,28.80,0,335.74,367.00,29.6,26.6,0.190,205283.8,205283.8,17690,0,0,0,L,1151911521,1,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406502030,61738.00
07/27/2014 19:15,1,0.874,ACTIVE,213.8,326.96,60.03,1406502904,"040051121000097","019011112586793",25.89,23,0.193,315.66,441.63,22.5,22.7,0.237,34688.199999988,34692.300000012,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406502907,61739.00
07/27/2014 19:15,1,0.942,ACTIVE,214.1,380.38,60.00,1406502904,"040051121000095","019011112586793",22.84,23,0.167,313.15,438.16,21.4,21.5,0.136,31028.7,31032.2,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406502908,61740.00
07/27/2014 19:15,1,0.559,ACTIVE,214.8,380.04,60.00,1406502904,"033051125000132","019011112586793",34.20,23,0.141,316.35,441.49,19.0,11.2,0.022,31506.300000012,31509.600000024,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406502909,61741.00
07/27/2014 19:15,1,0.558,ACTIVE,214.3,391.15,60.03,1406502904,"033051125000135","019011112586793",34.37,23,0.147,319.46,442.47,19.0,15.8,0.116,29274.899999976,29278.299999952,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406502911,61742.00
07/27/2014 19:15,1,0.899,ACTIVE,213.5,434.42,60.00,1406502904,"040051121000116","019011112586793",25.82,22,0.129,311.76,440.02,23.1,13.5,0.045,34092.300000011,34096.400000011,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406502912,61743.00
07/27/2014 19:15,1,0.897,ACTIVE,214.0,342.44,60.00,1406502904,"040051121000068","019011112586793",22.81,24,0.156,317.23,440.90,20.3,23.9,0.174,31493.8,31497.4,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406502913,61744.00
07/27/2014 19:15,1,0.658,ACTIVE,213.7,363.84,60.03,1406502904,"033051125000118","019011112586793",38.86,23,0.205,317.37,443.32,25.4,29.5,0.113,39616.199999988,39621.199999988,224,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406502914,61745.00
07/27/2014 19:15,1,0.666,ACTIVE,213.7,328.59,60.00,1406502904,"033051125000150","019011112586793",38.66,23,0.184,314.29,444.22,25.6,24.9,0.282,38593.7,38598.6,223,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406502916,61746.00
07/27/2014 19:15,1,0.851,ACTIVE,214.1,331.62,60.03,1406502904,"040051121000185","019011112586793",24.89,22,0.153,315.90,440.77,21.1,15.2,0.266,36848.4,36852.2,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406502917,61747.00
07/27/2014 19:15,1,0.846,ACTIVE,214.0,391.63,60.03,1406502904,"040051121000195","019011112586793",24.75,23,0.160,317.39,441.54,20.8,24.9,0.193,34298.600000025,34302.300000013,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406502918,61748.00
07/27/2014 19:15,2,0.928,ACTIVE,215.32,343.25,60.012,1406502904,"274151322000083","019011112586793",28.31,27.80,0,333.33,357.38,26.6,23.7,0.177,207387.9,207387.9,17640,0,0,0,L,1151911521,1,122.68,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406502919,61749.00
07/27/2014 19:15,2,0.975,ACTIVE,216.00,343.55,60.006,1406502904,"274151322000076","019011112586793",29.06,27.00,0,333.93,358.58,28.7,25.8,0.199,215303.6,215303.6,17621,0,0,0,L,1151911521,1,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406502920,61750.00
07/27/2014 19:15,2,0.625,ACTIVE,215.54,403.07,60.012,1406502904,"274151322000094","019011112586793",37.81,29.30,0,334.24,426.21,23.9,21.1,0.155,147760.4,147760.4,17992,0,0,0,L,1151911521,1,122.68,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406502921,61751.00
07/27/2014 19:15,2,0.947,ACTIVE,215.54,341.75,60.017,1406502904,"274151322000052","019011112586793",28.37,27.30,0,332.43,358.28,27.2,24.4,0.164,208163.3,208163.3,17583,0,0,0,L,1151911521,1,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406502922,61752.00
07/27/2014 19:15,2,0.922,ACTIVE,215.54,345.36,60.006,1406502904,"274151322000085","019011112586793",28.37,28.00,0,333.93,357.38,26.6,23.7,0.177,207233.4,207233.4,17539,0,0,0,L,1151911521,1,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406502923,61753.00
07/27/2014 19:15,2,0.924,ACTIVE,215.77,342.95,60.012,1406502904,"274151322000087","019011112586793",27.81,43.80,0,333.33,357.08,26.0,23.2,0.155,197787.2,197787.2,17575,0,0,0,L,1151911521,1,122.91,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406502924,61754.00
07/27/2014 19:15,2,0.896,ACTIVE,215.32,344.15,60.012,1406502904,"274151322000088","019011112586793",28.13,26.80,0,333.03,356.78,25.5,22.7,0.150,201144.0,201144.0,17558,0,0,0,L,1151911521,1,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406502925,61755.00
07/27/2014 19:15,2,0.965,ACTIVE,215.32,345.06,60.006,1406502904,"274151322000095","019011112586793",28.82,27.50,0,333.03,358.28,28.2,25.3,0.186,213281.7,213281.7,17610,0,0,0,L,1151911521,1,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406502926,61756.00
07/27/2014 19:15,2,0.627,ACTIVE,216.00,409.08,60.001,1406502904,"274151322000068","019011112586793",38.47,29.00,0,333.63,428.01,24.4,21.6,0.155,145839.6,145839.6,18048,0,0,0,L,1151911521,1,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406502927,61757.00
07/27/2014 19:15,2,0.914,ACTIVE,215.54,342.95,60.006,1406502904,"274151322000054","019011112586793",28.59,27.50,0,333.33,357.68,26.5,23.6,0.172,205289.2,205289.2,17691,0,0,0,L,1151911521,1,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406502928,61758.00
07/27/2014 19:30,1,0.942,ACTIVE,213.9,375.36,60.03,1406503804,"040051121000097","019011112586793",26.03,22,0.170,316.51,441.54,24.4,21.8,0.053,34692.300000012,34697.199999988,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406503807,61759.00
07/27/2014 19:30,1,0.988,ACTIVE,213.6,342.44,60.03,1406503804,"040051121000095","019011112586793",23.40,22,0.200,312.08,438.42,23.0,23.6,0.179,31032.2,31036.5,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406503808,61760.00
07/27/2014 19:30,1,0.594,ACTIVE,214.4,350.73,60.00,1406503804,"033051125000132","019011112586793",34.77,23,0.152,315.07,439.44,20.5,16.4,0.121,31509.600000024,31513.400000036,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406503809,61761.00
07/27/2014 19:30,1,0.601,ACTIVE,214.3,351.56,60.03,1406503804,"033051125000135","019011112586793",34.53,22,0.176,317.83,442.40,20.6,25.9,0.159,29278.299999952,29282.5,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406503811,61762.00
07/27/2014 19:30,1,0.966,ACTIVE,213.9,377.82,60.00,1406503804,"040051121000116","019011112586793",25.96,21,0.204,312.32,440.00,24.9,21.4,0.043,34096.400000011,34101.200000011,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406503812,61763.00
07/27/2014 19:30,1,0.958,ACTIVE,214.3,415.38,60.03,1406503804,"040051121000068","019011112586793",23.13,23,0.135,315.73,440.89,22.0,10.3,0.006,31497.4,31501.7,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406503813,61764.00
07/27/2014 19:30,1,0.703,ACTIVE,213.6,364.84,60.03,1406503804,"033051125000118","019011112586793",39.28,23,0.242,316.67,441.80,27.5,34.7,0.137,39621.199999988,39627,226,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406503814,61765.00
07/27/2014 19:30,1,0.707,ACTIVE,214.4,378.24,60.00,1406503804,"033051125000150","019011112586793",39.37,22,0.250,314.03,443.67,27.7,34.8,0.092,38598.6,38604.5,225,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406503816,61766.00
07/27/2014 19:30,1,0.934,ACTIVE,214.1,340.43,60.03,1406503804,"040051121000185","019011112586793",24.67,22,0.168,316.19,440.86,22.9,17.6,0.214,36852.2,36856.6,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406503817,61767.00
07/27/2014 19:30,1,0.915,ACTIVE,214.2,389.14,60.03,1406503804,"040051121000195","019011112586793",24.89,22,0.171,317.65,441.66,22.6,19.6,0.025,34302.300000013,34306.800000013,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406503818,61768.00
07/27/2014 19:30,2,0.998,ACTIVE,215.77,346.26,60.022,1406503804,"274151322000083","019011112586793",28.57,26.80,0,335.74,356.78,28.9,26.0,0.199,207394.2,207394.2,17641,0,0,0,L,1151911521,1,122.91,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406503819,61769.00
07/27/2014 19:30,2,1.047,ACTIVE,216.67,345.36,60.001,1406503804,"274151322000076","019011112586793",29.28,26.00,0,337.24,357.68,31.1,28.1,0.208,215310.4,215310.4,17622,0,0,0,L,1151911521,1,123.36,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406503820,61770.00
07/27/2014 19:30,2,0.637,ACTIVE,216.22,422.00,60.038,1406503804,"274151322000094","019011112586793",39.56,28.50,0,335.14,435.23,25.5,22.7,0.164,147766.0,147766.0,17993,0,0,0,L,1151911521,1,122.68,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406503821,61771.00
07/27/2014 19:30,2,1.014,ACTIVE,215.77,344.45,60.006,1406503804,"274151322000052","019011112586793",28.59,26.30,0,335.74,356.78,29.4,26.4,0.190,208169.7,208169.7,17584,0,0,0,L,1151911521,1,122.68,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406503822,61772.00
07/27/2014 19:30,2,1.002,ACTIVE,216.00,345.06,60.017,1406503804,"274151322000085","019011112586793",28.31,26.80,0,336.94,356.78,28.8,25.8,0.194,207239.7,207239.7,17540,0,0,0,L,1151911521,1,123.59,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406503823,61773.00
07/27/2014 19:30,2,0.980,ACTIVE,215.54,345.96,60.022,1406503804,"274151322000087","019011112586793",28.25,41.80,0,336.04,357.08,28.1,25.2,0.186,197793.3,197793.3,17576,0,0,0,L,1151911521,1,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406503824,61774.00
07/27/2014 19:30,2,0.971,ACTIVE,216.00,346.26,60.022,1406503804,"274151322000088","019011112586793",28.07,26.00,0,336.04,356.48,27.6,24.7,0.168,201150.0,201150.0,17559,0,0,0,L,1151911521,1,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406503825,61775.00
07/27/2014 19:30,2,1.049,ACTIVE,215.77,345.96,60.022,1406503804,"274151322000095","019011112586793",28.84,26.80,0,335.74,357.08,30.7,27.7,0.199,213288.4,213288.4,17611,0,0,0,L,1151911521,1,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406503826,61776.00
07/27/2014 19:30,2,0.676,ACTIVE,216.90,410.28,60.038,1406503804,"274151322000068","019011112586793",38.47,28.30,0,334.54,438.23,26.5,23.7,0.172,145845.3,145845.3,18049,0,0,0,L,1151911521,1,123.36,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406503827,61777.00
07/27/2014 19:30,2,0.986,ACTIVE,215.54,345.96,60.017,1406503804,"274151322000054","019011112586793",28.69,26.50,0,335.74,356.78,28.6,25.7,0.190,205295.4,205295.4,17692,0,0,0,L,1151911521,1,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406503828,61778.00
07/27/2014 19:45,1,0.654,ACTIVE,213.7,375.20,60.00,1406504705,"040051121000097","019011112586793",25.62,22,0.164,315.19,441.71,16.6,16.6,0.023,34697.199999988,34701.5,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406504707,61779.00
07/27/2014 19:45,1,0.727,ACTIVE,213.4,389.93,60.00,1406504705,"040051121000095","019011112586793",22.57,21,0.131,312.61,438.37,16.3,12.0,0.002,31036.5,31040,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406504709,61780.00
07/27/2014 19:45,1,0.414,ACTIVE_NO_POWER,214.6,365.40,60.00,1406504705,"033051125000132","019011112586793",34.06,22,0.083,316.65,439.98,14.0,0.0,0.221,31513.400000036,31516.800000012,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406504710,61781.00
07/27/2014 19:45,1,0.406,ACTIVE,214.2,364.91,60.00,1406504705,"033051125000135","019011112586793",34.37,22,0.130,318.52,442.37,13.9,14.1,0.024,29282.5,29286.099999964,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406504711,61782.00
07/27/2014 19:45,1,0.678,ACTIVE,214.1,360.99,59.96,1406504705,"040051121000116","019011112586793",25.67,20,0.150,312.25,440.01,17.3,12.1,0.044,34101.200000011,34105.300000011,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406504712,61783.00
07/27/2014 19:45,1,0.670,ACTIVE,214.2,379.92,60.00,1406504705,"040051121000068","019011112586793",22.53,22,0.046,317.08,441.00,15.0,6.2,0.157,31501.7,31505.3,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406504714,61784.00
07/27/2014 19:45,1,0.479,ACTIVE,214.0,417.45,60.00,1406504705,"033051125000118","019011112586793",39.06,22,0.152,318.54,442.93,18.6,13.0,0.003,39627,39632,228,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406504715,61785.00
07/27/2014 19:45,1,0.490,ACTIVE,214.8,418.60,60.00,1406504705,"033051125000150","019011112586793",38.71,21,0.144,316.29,443.95,18.9,12.4,0.063,38604.5,38609.5,227,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406504716,61786.00
07/27/2014 19:45,1,0.645,ACTIVE,214.3,326.16,60.00,1406504705,"040051121000185","019011112586793",24.03,21,0.143,316.59,440.65,15.4,6.6,0.248,36856.6,36860.5,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406504718,61787.00
07/27/2014 19:45,1,0.622,ACTIVE,213.7,343.51,59.96,1406504705,"040051121000195","019011112586793",24.28,22,0.143,316.90,441.99,15.0,14.9,0.109,34306.800000013,34310.699999989,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406504719,61788.00
07/27/2014 19:45,2,0.697,ACTIVE,215.09,341.15,59.975,1406504705,"274151322000083","019011112586793",28.29,25.80,0,333.33,357.08,20.0,17.3,0.137,207399.8,207399.8,17642,0,0,0,L,1151911521,1,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406504720,61789.00
07/27/2014 19:45,2,0.727,ACTIVE,215.32,342.05,59.975,1406504705,"274151322000076","019011112586793",29.04,25.30,0,333.03,357.68,21.4,18.7,0.137,215316.4,215316.4,17623,0,0,0,L,1151911521,1,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406504721,61790.00
07/27/2014 19:45,2,0.455,ACTIVE,215.09,405.77,59.975,1406504705,"274151322000094","019011112586793",38.19,27.50,0,334.24,427.71,17.6,15.1,0.110,147770.8,147770.8,17994,0,0,0,L,1151911521,1,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406504722,61791.00
07/27/2014 19:45,2,0.717,ACTIVE,214.87,343.85,59.964,1406504705,"274151322000052","019011112586793",28.13,25.50,0,332.73,356.78,20.4,17.8,0.133,208175.3,208175.3,17585,0,0,0,L,1151911521,1,122.46,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406504723,61792.00
07/27/2014 19:45,2,0.695,ACTIVE,215.54,342.65,59.959,1406504705,"274151322000085","019011112586793",27.95,25.80,0,336.04,356.48,19.7,17.1,0.119,207245.2,207245.2,17541,0,0,0,L,1151911521,1,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406504724,61793.00
07/27/2014 19:45,2,0.691,ACTIVE,214.87,341.45,59.948,1406504705,"274151322000087","019011112586793",27.83,39.80,0,335.44,356.48,19.5,16.9,0.115,197798.7,197798.7,17577,0,0,0,L,1151911521,1,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406504725,61794.00
07/27/2014 19:45,2,0.662,ACTIVE,214.64,342.05,59.975,1406504705,"274151322000088","019011112586793",27.91,25.00,0,335.44,355.58,18.7,16.2,0.115,201155.3,201155.3,17560,0,0,0,L,1151911521,1,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406504725,61795.00
07/27/2014 19:45,2,0.719,ACTIVE,215.09,340.85,59.969,1406504705,"274151322000095","019011112586793",28.98,25.80,0,332.43,357.98,21.1,18.4,0.137,213294.4,213294.4,17612,0,0,0,L,1151911521,1,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406504726,61796.00
07/27/2014 19:45,2,0.477,ACTIVE,215.54,406.67,59.980,1406504705,"274151322000068","019011112586793",38.01,27.50,0,334.54,434.63,18.3,15.7,0.110,145850.3,145850.3,18050,0,0,0,L,1151911521,1,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406504727,61797.00
07/27/2014 19:45,2,0.689,ACTIVE,214.87,340.55,59.975,1406504705,"274151322000054","019011112586793",28.17,25.80,0,335.14,356.18,19.7,17.1,0.133,205300.9,205300.9,17693,0,0,0,L,1151911521,1,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406504728,61798.00
07/27/2014 20:00,1,0.634,ACTIVE,213.6,382.43,60.07,1406505604,"040051121000097","019011112586793",25.62,21,0.157,313.83,441.41,16.1,15.7,0.012,34701.5,34705.199999988,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406505606,61799.00
07/27/2014 20:00,1,0.702,ACTIVE,214.1,333.41,60.03,1406505604,"040051121000095","019011112586793",22.66,20,0.156,311.96,437.71,15.8,15.8,0.170,31040,31043.2,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406505608,61800.00
07/27/2014 20:00,1,0.405,ACTIVE,214.6,345.39,60.03,1406505604,"033051125000132","019011112586793",33.92,21,0.148,317.01,440.03,13.6,15.4,0.098,31516.800000012,31519.699999988,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406505609,61801.00
07/27/2014 20:00,1,0.402,ACTIVE,214.2,406.64,60.03,1406505604,"033051125000135","019011112586793",33.75,21,0.146,317.14,441.78,13.5,15.9,0.001,29286.099999964,29289.199999988,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406505610,61802.00
07/27/2014 20:00,1,0.655,ACTIVE,214.1,334.53,60.03,1406505604,"040051121000116","019011112586793",25.62,20,0.149,312.13,439.83,16.7,14.3,0.183,34105.300000011,34108.900000011,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406505611,61803.00
07/27/2014 20:00,1,0.648,ACTIVE,214.3,341.99,60.03,1406505604,"040051121000068","019011112586793",22.43,21,0.139,316.45,440.12,14.4,6.9,0.133,31505.3,31508.5,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406505613,61804.00
07/27/2014 20:00,1,0.468,ACTIVE,214.4,344.49,60.03,1406505604,"033051125000118","019011112586793",38.63,21,0.150,320.07,441.89,18.0,19.3,0.224,39632,39636.400000036,230,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406505614,61805.00
07/27/2014 20:00,1,0.470,ACTIVE,214.4,424.12,60.03,1406505604,"033051125000150","019011112586793",39.03,20,0.149,317.16,442.40,18.2,11.3,0.018,38609.5,38613.9,229,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406505615,61806.00
07/27/2014 20:00,1,0.615,ACTIVE,214.2,420.26,60.03,1406505604,"040051121000185","019011112586793",24.10,20,0.155,315.87,440.11,14.7,15.8,0.018,36860.5,36863.7,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406505616,61807.00
07/27/2014 20:00,1,0.596,ACTIVE,214.0,371.37,60.03,1406505604,"040051121000195","019011112586793",24.16,21,0.139,317.66,441.18,14.3,13.9,0.014,34310.699999989,34314.000000001,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406505618,61808.00
07/27/2014 20:00,2,0.670,ACTIVE,215.32,340.85,60.022,1406505604,"274151322000083","019011112586793",28.49,25.30,0,332.43,353.47,19.3,16.7,0.124,207404.7,207404.7,17643,0,0,0,L,1151911521,1,122.46,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406505619,61809.00
07/27/2014 20:00,2,0.717,ACTIVE,215.77,340.85,60.049,1406505604,"274151322000076","019011112586793",28.71,24.50,0,333.33,354.07,20.8,18.2,0.133,215321.7,215321.7,17624,0,0,0,L,1151911521,1,122.68,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406505620,61810.00
07/27/2014 20:00,2,0.434,ACTIVE,215.32,413.59,60.017,1406505604,"274151322000094","019011112586793",38.88,26.80,0,336.94,424.41,17.3,14.8,0.102,147775.1,147775.1,17995,0,0,0,L,1151911521,1,122.68,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406505621,61811.00
07/27/2014 20:00,2,0.689,ACTIVE,215.09,339.95,60.028,1406505604,"274151322000052","019011112586793",28.43,24.80,0,331.53,353.47,19.9,17.3,0.115,208180.3,208180.3,17586,0,0,0,L,1151911521,1,122.23,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406505622,61812.00
07/27/2014 20:00,2,0.662,ACTIVE,215.09,341.15,60.028,1406505604,"274151322000085","019011112586793",28.53,25.00,0,332.73,352.87,19.2,16.6,0.119,207250.0,207250.0,17542,0,0,0,L,1151911521,1,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406505622,61813.00
07/27/2014 20:00,2,0.674,ACTIVE,215.09,340.85,60.001,1406505604,"274151322000087","019011112586793",27.77,37.80,0,332.43,352.87,18.9,16.4,0.119,197803.5,197803.5,17578,0,0,0,L,1151911521,1,122.91,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406505623,61814.00
07/27/2014 20:00,2,0.643,ACTIVE,214.87,340.55,60.017,1406505604,"274151322000088","019011112586793",28.03,24.50,0,331.53,352.27,18.2,15.7,0.119,201159.9,201159.9,17561,0,0,0,L,1151911521,1,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406505624,61815.00
07/27/2014 20:00,2,0.711,ACTIVE,215.32,344.15,60.017,1406505604,"274151322000095","019011112586793",28.37,25.00,0,332.43,353.77,20.4,17.8,0.133,213299.6,213299.6,17613,0,0,0,L,1151911521,1,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406505625,61816.00
07/27/2014 20:00,2,0.451,ACTIVE,216.00,412.38,60.022,1406505604,"274151322000068","019011112586793",38.92,27.00,0,337.54,427.71,17.9,15.4,0.102,145854.8,145854.8,18051,0,0,0,L,1151911521,1,123.14,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406505626,61817.00
07/27/2014 20:00,2,0.670,ACTIVE,215.09,341.75,60.017,1406505604,"274151322000054","019011112586793",28.17,25.00,0,331.53,352.87,19.1,16.5,0.115,205305.7,205305.7,17694,0,0,0,L,1151911521,1,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406505627,61818.00
07/27/2014 20:15,1,0.385,ACTIVE_NO_POWER,213.8,429.37,60.03,1406506504,"040051121000097","019011112586793",25.20,20,0.000,317.11,441.74,9.5,0.0,0.000,34705.199999988,34707.300000012,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406506507,61819.00
07/27/2014 20:15,1,0.486,ACTIVE,213.9,370.89,60.03,1406506504,"040051121000095","019011112586793",22.06,20,0.092,313.96,437.00,10.6,11.3,0.000,31043.2,31044.9,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406506509,61820.00
07/27/2014 20:15,1,0.257,ACTIVE,214.8,328.35,60.00,1406506504,"033051125000132","019011112586793",34.06,20,0.108,318.76,439.58,8.7,3.1,0.208,31519.699999988,31521.400000036,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406506510,61821.00
07/27/2014 20:15,1,0.255,ACTIVE_NO_POWER,214.2,424.63,60.00,1406506504,"033051125000135","019011112586793",32.99,20,0.000,319.19,441.31,8.3,0.0,0.000,29289.199999988,29291.099999964,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406506511,61822.00
07/27/2014 20:15,1,0.423,ACTIVE_NO_POWER,214.2,403.77,60.03,1406506504,"040051121000116","019011112586793",24.79,19,0.000,312.89,439.57,10.3,0.0,0.000,34108.900000011,34111.100000011,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406506512,61823.00
07/27/2014 20:15,1,0.419,ACTIVE_NO_POWER,214.3,400.19,60.00,1406506504,"040051121000068","019011112586793",22.17,20,0.000,317.94,439.70,9.2,0.0,0.000,31508.5,31510.2,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406506514,61824.00
07/27/2014 20:15,1,0.296,ACTIVE_NO_POWER,214.4,399.86,60.00,1406506504,"033051125000118","019011112586793",38.09,20,0.000,317.64,442.15,11.2,0.0,0.102,39636.400000036,39639.100000024,232,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406506515,61825.00
07/27/2014 20:15,1,0.302,ACTIVE,214.8,356.84,60.03,1406506504,"033051125000150","019011112586793",38.42,20,0.151,316.42,441.55,11.5,15.1,0.030,38613.9,38616.5,231,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406506516,61826.00
07/27/2014 20:15,1,0.392,ACTIVE,214.3,382.30,60.03,1406506504,"040051121000185","019011112586793",23.50,20,0.106,315.88,439.46,9.1,12.4,0.000,36863.7,36865.6,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406506517,61827.00
07/27/2014 20:15,1,0.371,ACTIVE,214.7,378.85,60.00,1406506504,"040051121000195","019011112586793",23.46,20,0.105,320.11,440.56,8.6,10.7,0.000,34314.000000001,34316.000000001,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406506519,61828.00
07/27/2014 20:15,2,0.438,ACTIVE,215.09,340.85,60.001,1406506504,"274151322000083","019011112586793",27.75,24.30,0,333.93,348.66,12.3,9.9,0.080,207407.8,207407.8,17644,0,0,0,L,1151911521,1,122.46,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406506520,61829.00
07/27/2014 20:15,2,0.451,ACTIVE,215.77,341.45,60.001,1406506504,"274151322000076","019011112586793",28.84,23.80,0,335.14,348.96,13.2,10.8,0.080,215325.1,215325.1,17625,0,0,0,L,1151911521,1,122.91,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406506521,61830.00
07/27/2014 20:15,2,0.277,ACTIVE,215.09,401.26,60.006,1406506504,"274151322000094","019011112586793",37.69,26.30,0,336.04,421.10,10.6,8.3,0.062,147777.8,147777.8,17996,0,0,0,L,1151911521,1,122.68,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406506522,61831.00
07/27/2014 20:15,2,0.459,ACTIVE,214.87,340.55,60.001,1406506504,"274151322000052","019011112586793",27.81,24.00,0,333.63,348.66,13.0,10.6,0.075,208183.6,208183.6,17587,0,0,0,L,1151911521,1,122.46,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406506522,61832.00
07/27/2014 20:15,2,0.436,ACTIVE,215.32,338.44,60.006,1406506504,"274151322000085","019011112586793",27.85,24.30,0,334.84,348.96,12.3,9.9,0.066,207253.1,207253.1,17543,0,0,0,L,1151911521,1,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406506523,61833.00
07/27/2014 20:15,2,0.443,ACTIVE,215.09,339.34,60.012,1406506504,"274151322000087","019011112586793",27.04,35.80,0,333.93,348.36,12.2,9.8,0.075,197806.5,197806.5,17579,0,0,0,L,1151911521,1,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406506524,61834.00
07/27/2014 20:15,2,0.414,ACTIVE,214.64,340.25,60.006,1406506504,"274151322000088","019011112586793",27.33,23.50,0,333.63,348.06,11.5,9.2,0.071,201162.8,201162.8,17562,0,0,0,L,1151911521,1,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406506525,61835.00
07/27/2014 20:15,2,0.457,ACTIVE,214.87,340.55,60.001,1406506504,"274151322000095","019011112586793",27.81,24.30,0,333.93,348.66,12.9,10.5,0.075,213302.9,213302.9,17614,0,0,0,L,1151911521,1,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406506526,61836.00
07/27/2014 20:15,2,0.303,ACTIVE,216.22,390.14,60.001,1406506504,"274151322000068","019011112586793",36.54,26.30,0,336.64,423.50,11.2,8.9,0.062,145857.6,145857.6,18052,0,0,0,L,1151911521,1,123.14,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406506527,61837.00
07/27/2014 20:15,2,0.436,ACTIVE,215.09,339.04,60.001,1406506504,"274151322000054","019011112586793",27.71,24.30,0,333.33,348.06,12.3,9.9,0.075,205308.8,205308.8,17695,0,0,0,L,1151911521,1,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406506528,61838.00
07/27/2014 20:30,1,0.314,ACTIVE_NO_POWER,214.1,416.93,60.00,1406507404,"040051121000097","019011112586793",23.69,20,0.000,316.58,443.07,7.2,0.0,0.000,34707.300000012,34708.600000024,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406507406,61839.00
07/27/2014 20:30,1,0.325,ACTIVE_NO_POWER,214.0,369.50,60.00,1406507404,"040051121000095","019011112586793",24.20,19,0.000,315.52,437.84,7.8,0.0,0.000,31044.9,31046.1,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406507408,61840.00
07/27/2014 20:30,1,0.212,ACTIVE_NO_POWER,214.5,389.06,60.00,1406507404,"033051125000132","019011112586793",33.37,19,0.000,317.89,439.82,7.0,0.0,0.000,31521.400000036,31522.600000024,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406507410,61841.00
07/27/2014 20:30,1,0.195,ACTIVE,214.2,367.69,60.03,1406507404,"033051125000135","019011112586793",33.67,19,0.100,322.39,441.02,6.5,12.5,0.000,29291.099999964,29292.199999988,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406507411,61842.00
07/27/2014 20:30,1,0.341,ACTIVE_NO_POWER,213.5,371.22,60.00,1406507404,"040051121000116","019011112586793",24.55,19,0.000,315.60,439.86,8.2,0.0,0.000,34111.100000011,34112.300000011,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406507413,61843.00
07/27/2014 20:30,1,0.320,ACTIVE_NO_POWER,213.9,377.60,60.00,1406507404,"040051121000068","019011112586793",21.92,20,0.000,318.50,440.25,6.9,0.0,0.000,31510.2,31511.4,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406507414,61844.00
07/27/2014 20:30,1,0.229,ACTIVE_NO_POWER,213.7,387.26,60.03,1406507404,"033051125000118","019011112586793",38.36,20,0.081,315.80,445.40,8.7,0.0,0.178,39639.100000024,39640.900000036,234,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406507415,61845.00
07/27/2014 20:30,1,0.240,ACTIVE,213.8,357.07,60.03,1406507404,"033051125000150","019011112586793",38.28,19,0.144,313.67,444.86,9.1,13.7,0.017,38616.5,38618.3,233,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406507416,61846.00
07/27/2014 20:30,1,0.326,ACTIVE,214.1,338.19,60.00,1406507404,"040051121000185","019011112586793",21.27,19,0.138,317.70,440.11,6.8,12.5,0.018,36865.6,36866.6,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406507418,61847.00
07/27/2014 20:30,1,0.288,ACTIVE,213.9,365.28,60.00,1406507404,"040051121000195","019011112586793",22.12,19,0.000,321.27,441.35,6.2,13.5,0.000,34316.000000001,34317.000000001,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406507419,61848.00
07/27/2014 20:30,2,0.352,ACTIVE,215.09,340.25,59.990,1406507404,"274151322000083","019011112586793",27.79,23.50,0,334.54,345.06,9.9,7.6,0.053,207410.0,207410.0,17645,0,0,0,L,1151911521,1,122.91,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406507420,61849.00
07/27/2014 20:30,2,0.379,ACTIVE,215.77,340.85,60.006,1406507404,"274151322000076","019011112586793",27.75,23.00,0,335.14,345.66,10.7,8.4,0.062,215327.5,215327.5,17626,0,0,0,L,1151911521,1,123.14,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406507421,61850.00
07/27/2014 20:30,2,0.219,ACTIVE,215.54,398.86,60.001,1406507404,"274151322000094","019011112586793",37.61,25.30,0,336.04,415.99,8.3,6.1,0.040,147779.5,147779.5,17997,0,0,0,L,1151911521,1,122.68,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406507422,61851.00
07/27/2014 20:30,2,0.377,ACTIVE,214.87,339.95,60.001,1406507404,"274151322000052","019011112586793",27.27,23.30,0,333.63,345.36,10.5,8.2,0.053,208185.9,208185.9,17588,0,0,0,L,1151911521,1,122.23,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406507423,61852.00
07/27/2014 20:30,2,0.348,ACTIVE,215.32,339.34,60.001,1406507404,"274151322000085","019011112586793",27.79,23.30,0,335.14,345.36,9.8,7.6,0.049,207255.3,207255.3,17544,0,0,0,L,1151911521,1,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406507424,61853.00
07/27/2014 20:30,2,0.352,ACTIVE,215.32,340.25,59.996,1406507404,"274151322000087","019011112586793",27.53,34.00,0,334.24,345.36,9.8,7.6,0.049,197808.7,197808.7,17580,0,0,0,L,1151911521,1,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406507425,61854.00
07/27/2014 20:30,2,0.330,ACTIVE,215.09,339.04,59.996,1406507404,"274151322000088","019011112586793",27.10,22.80,0,334.24,344.76,9.1,6.8,0.044,201164.8,201164.8,17563,0,0,0,L,1151911521,1,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406507426,61855.00
07/27/2014 20:30,2,0.365,ACTIVE,215.32,339.95,60.001,1406507404,"274151322000095","019011112586793",27.87,23.50,0,334.54,345.36,10.3,8.0,0.049,213305.3,213305.3,17615,0,0,0,L,1151911521,1,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406507427,61856.00
07/27/2014 20:30,2,0.238,ACTIVE,216.22,399.76,60.006,1406507404,"274151322000068","019011112586793",37.65,25.50,0,336.94,419.90,9.1,6.9,0.044,145859.6,145859.6,18053,0,0,0,L,1151911521,1,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406507427,61857.00
07/27/2014 20:30,2,0.350,ACTIVE,214.87,339.95,59.996,1406507404,"274151322000054","019011112586793",27.53,23.30,0,334.24,345.06,9.7,7.5,0.049,205311.0,205311.0,17696,0,0,0,L,1151911521,1,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406507428,61858.00
07/27/2014 20:45,1,0.027,ACTIVE_NO_POWER,213.7,400.58,60.03,1406508306,"033051125000132","019011112586793",38.75,19,0.000,399.93,401.06,1.0,0.0,0.000,31522.600000024,31523.199999988,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406508316,61859.00
07/27/2014 20:45,1,0.015,ACTIVE_NO_POWER,213.9,361.64,60.00,1406508306,"033051125000135","019011112586793",38.67,19,0.000,360.76,362.69,0.6,0.0,0.000,29292.199999988,29292.899999976,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406508319,61860.00
07/27/2014 20:45,1,0.158,ACTIVE_NO_POWER,213.0,382.45,60.03,1406508306,"033051125000118","019011112586793",36.56,19,0.000,318.14,445.09,5.7,0.0,0.000,39640.900000036,39641.900000036,236,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406508328,61861.00
07/27/2014 20:45,1,0.166,ACTIVE,213.6,325.52,60.03,1406508306,"033051125000150","019011112586793",36.91,18,0.082,315.58,444.06,6.1,13.4,0.237,38618.3,38619.4,235,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406508329,61862.00
07/27/2014 20:45,1,0.019,ACTIVE_NO_POWER,213.3,411.29,60.03,1406508306,"040051121000195","019011112586793",27.75,18,0.000,321.64,440.67,0.5,0.0,0.000,34317.000000001,34317.699999989,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406508333,61863.00
07/27/2014 20:45,2,0.258,ACTIVE,215.09,338.14,60.006,1406508306,"274151322000083","019011112586793",27.14,22.50,0,333.63,343.25,7.1,4.9,0.040,207411.5,207411.5,17646,0,0,0,L,1151911521,1,122.23,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406508334,61864.00
07/27/2014 20:45,2,0.271,ACTIVE,215.32,337.54,60.012,1406508306,"274151322000076","019011112586793",27.81,22.30,0,334.54,343.55,7.7,5.5,0.040,215329.1,215329.1,17627,0,0,0,L,1151911521,1,122.68,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406508335,61865.00
07/27/2014 20:45,2,0.158,ACTIVE,214.87,360.38,60.012,1406508306,"274151322000094","019011112586793",33.62,24.30,0,335.14,409.08,5.4,3.3,0.027,147780.7,147780.7,17998,0,0,0,L,1151911521,1,122.01,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406508336,61866.00
07/27/2014 20:45,2,0.277,ACTIVE,214.87,338.44,60.006,1406508306,"274151322000052","019011112586793",27.37,22.50,0,333.33,343.25,7.7,5.5,0.035,208187.6,208187.6,17589,0,0,0,L,1151911521,1,122.01,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406508337,61867.00
07/27/2014 20:45,2,0.254,ACTIVE,215.09,337.24,60.033,1406508306,"274151322000085","019011112586793",27.47,22.30,0,334.54,343.25,7.1,4.9,0.035,207256.8,207256.8,17545,0,0,0,L,1151911521,1,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406508338,61868.00
07/27/2014 20:45,2,0.260,ACTIVE,214.87,338.14,59.980,1406508306,"274151322000087","019011112586793",27.15,32.20,0,333.93,343.55,7.1,4.9,0.035,197810.2,197810.2,17581,0,0,0,L,1151911521,1,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406508339,61869.00
