ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/27/2014 20:45,2,0.240,ACTIVE,214.41,338.44,60.006,1406508306,"274151322000088","019011112586793",26.10,22.00,0,333.33,342.65,6.3,4.2,0.035,201166.1,201166.1,17564,0,0,0,L,1151911521,1,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406508340,61870.00
07/27/2014 20:45,2,0.268,ACTIVE,214.87,337.84,60.006,1406508306,"274151322000095","019011112586793",26.96,22.50,0,333.93,342.95,7.3,5.1,0.040,213306.8,213306.8,17616,0,0,0,L,1151911521,1,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406508341,61871.00
07/27/2014 20:45,2,0.180,ACTIVE,215.54,369.70,60.006,1406508306,"274151322000068","019011112586793",34.61,24.50,0,336.04,408.48,6.3,4.2,0.022,145860.9,145860.9,18054,0,0,0,L,1151911521,1,122.91,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406508342,61872.00
07/27/2014 20:45,2,0.258,ACTIVE,214.64,338.14,60.017,1406508306,"274151322000054","019011112586793",26.80,22.50,0,333.03,342.95,7.0,4.9,0.035,205312.4,205312.4,17697,0,0,0,L,1151911521,1,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406508343,61873.00
07/27/2014 20:45,1,0.046,ALERT,213.4,333.53,60.03,1406508306,"040051121000097","019011112586793",29.00,18,0.000,332.51,346.82,1.3,0.0,0.000,34708.600000024,34708.800000012,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406508346,61874.00
07/27/2014 20:45,1,0.136,ALERT,213.4,389.07,60.00,1406508306,"040051121000095","019011112586793",25.65,18,0.000,388.57,407.21,3.4,0.0,0.000,31046.1,31046.5,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406508349,61875.00
07/27/2014 20:45,1,0.084,ALERT,213.5,413.66,60.03,1406508306,"040051121000116","019011112586793",28.66,17,0.000,413.45,431.20,2.4,0.0,0.000,34112.300000011,34112.500000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406508352,61876.00
07/27/2014 20:45,1,0.060,ALERT,214.3,388.90,60.03,1406508306,"040051121000068","019011112586793",26.00,18,0.000,388.40,403.65,1.5,0.0,0.000,31511.4,31511.7,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406508355,61877.00
07/27/2014 20:45,1,0.051,ALERT,213.6,404.89,60.03,1406508306,"040051121000185","019011112586793",27.54,18,0.000,404.12,418.62,1.4,0.0,0.000,36866.6,36866.9,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406508358,61878.00
07/27/2014 21:00,2,0.168,ACTIVE,214.64,337.84,60.017,1406509205,"274151322000083","019011112586793",26.00,21.80,0,333.93,341.75,4.4,2.4,0.022,207412.4,207412.4,17647,0,0,0,L,1151911521,1,122.46,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406509239,61879.00
07/27/2014 21:00,2,0.174,ACTIVE,215.32,337.54,60.017,1406509205,"274151322000076","019011112586793",27.02,21.50,0,335.14,341.75,4.8,2.7,0.018,215330.1,215330.1,17628,0,0,0,L,1151911521,1,122.68,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406509240,61880.00
07/27/2014 21:00,2,0.096,ACTIVE,214.64,337.84,60.038,1406509205,"274151322000094","019011112586793",29.94,22.80,0,335.14,362.49,2.9,0.9,0.009,147781.1,147781.1,17999,0,0,0,L,1151911521,1,122.23,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406509241,61881.00
07/27/2014 21:00,2,0.189,ACTIVE,214.64,337.84,60.012,1406509205,"274151322000052","019011112586793",26.34,21.80,0,333.63,341.75,5.1,3.0,0.022,208188.6,208188.6,17590,0,0,0,L,1151911521,1,121.78,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406509241,61882.00
07/27/2014 21:00,2,0.160,ACTIVE,214.87,337.54,60.017,1406509205,"274151322000085","019011112586793",27.04,21.80,0,335.14,341.75,4.4,2.3,0.018,207257.6,207257.6,17546,0,0,0,L,1151911521,1,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406509242,61883.00
07/27/2014 21:00,2,0.164,ACTIVE,214.87,337.24,59.985,1406509205,"274151322000087","019011112586793",26.94,30.50,0,333.93,342.65,4.5,2.4,0.013,197811.1,197811.1,17582,0,0,0,L,1151911521,1,122.68,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406509243,61884.00
07/27/2014 21:00,2,0.146,ACTIVE,214.41,337.24,60.012,1406509205,"274151322000088","019011112586793",25.72,21.50,0,333.63,341.45,3.8,1.8,0.018,201166.8,201166.8,17565,0,0,0,L,1151911521,1,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406509244,61885.00
07/27/2014 21:00,2,0.166,ACTIVE,214.87,336.64,59.996,1406509205,"274151322000095","019011112586793",26.44,22.00,0,334.24,341.15,4.5,2.4,0.018,213307.7,213307.7,17617,0,0,0,L,1151911521,1,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406509245,61886.00
07/27/2014 21:00,2,0.113,ACTIVE,215.54,337.84,60.012,1406509205,"274151322000068","019011112586793",30.10,23.30,0,336.04,372.41,3.5,1.5,0.013,145861.5,145861.5,18055,0,0,0,L,1151911521,1,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406509246,61887.00
07/27/2014 21:00,2,0.160,ACTIVE,214.64,337.54,60.017,1406509205,"274151322000054","019011112586793",26.48,21.80,0,333.63,341.75,4.3,2.2,0.022,205313.3,205313.3,17698,0,0,0,L,1151911521,1,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406509247,61888.00
07/27/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1406509205,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,29292.899999976,29292.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406510065,61889.00
07/27/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1406509205,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,34112.500000011,34112.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406510065,61890.00
07/27/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1406509205,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31511.7,31511.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406510065,61891.00
07/27/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1406509205,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39641.900000036,39641.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406510065,61892.00
07/27/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1406509205,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38619.4,38619.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406510065,61893.00
07/27/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1406509205,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36866.9,36866.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406510065,61894.00
07/27/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1406509205,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,34317.699999989,34317.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406510065,61895.00
07/27/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1406509205,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34708.800000012,34708.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406510065,61896.00
07/27/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1406509205,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,31046.5,31046.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406510065,61897.00
07/27/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1406509205,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31523.199999988,31523.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406510065,61898.00
07/27/2014 21:15,2,0.084,ACTIVE,214.64,326.12,60.006,1406510105,"274151322000083","019011112586793",25.80,21.30,0,324.02,340.55,2.2,0.2,0.000,207412.6,207412.6,17648,0,0,0,L,1151911521,1,122.23,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406510138,61899.00
07/27/2014 21:15,2,0.090,ACTIVE,214.87,336.64,60.022,1406510105,"274151322000076","019011112586793",25.90,21.00,0,334.54,340.55,2.4,0.3,0.000,215330.4,215330.4,17629,0,0,0,L,1151911521,1,122.46,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406510140,61900.00
07/27/2014 21:15,2,0.041,ALERT,214.64,313.80,60.012,1406510105,"274151322000094","019011112586793",23.46,21.50,0,295.76,391.04,1.0,0.0,0.000,147781.2,147781.2,18000,0,0,0,L,1151911521,1,122.23,124.27,0002,17,0,0,0,0,0,0,72,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406510142,61901.00
07/27/2014 21:15,2,0.107,ACTIVE,214.19,328.82,60.012,1406510105,"274151322000052","019011112586793",25.64,21.30,0,326.42,340.55,2.8,0.8,0.000,208189.0,208189.0,17591,0,0,0,L,1151911521,1,121.78,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406510143,61902.00
07/27/2014 21:15,2,0.088,ACTIVE,214.64,334.24,60.012,1406510105,"274151322000085","019011112586793",25.07,21.00,0,332.73,340.55,2.2,0.2,0.000,207257.9,207257.9,17547,0,0,0,L,1151911521,1,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406510144,61903.00
07/27/2014 21:15,2,0.096,ACTIVE,214.87,324.92,60.006,1406510105,"274151322000087","019011112586793",24.99,29.00,0,322.21,340.55,2.4,0.4,0.000,197811.4,197811.4,17583,0,0,0,L,1151911521,1,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406510145,61904.00
07/27/2014 21:15,2,0.074,ACTIVE_NO_POWER,214.19,324.32,60.017,1406510105,"274151322000088","019011112586793",23.32,20.70,0,320.11,340.55,1.8,0.0,0.000,201166.9,201166.9,17566,0,0,0,L,1151911521,1,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406510146,61905.00
07/27/2014 21:15,2,0.082,ACTIVE,214.64,336.34,60.006,1406510105,"274151322000095","019011112586793",24.87,21.30,0,333.63,339.95,2.1,0.1,0.000,213308.0,213308.0,17618,0,0,0,L,1151911521,1,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406510147,61906.00
07/27/2014 21:15,2,0.059,ALERT,215.32,312.29,60.022,1406510105,"274151322000068","019011112586793",23.82,22.00,0,295.46,392.25,1.4,0.0,0.000,145861.7,145861.7,18056,0,0,0,L,1151911521,1,122.68,124.27,0002,19,0,0,0,0,0,0,75,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406510148,61907.00
07/27/2014 21:15,2,0.084,ACTIVE,214.41,334.24,60.012,1406510105,"274151322000054","019011112586793",25.11,21.30,0,330.33,339.95,2.2,0.2,0.000,205313.5,205313.5,17699,0,0,0,L,1151911521,1,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406510149,61908.00
07/27/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1406510105,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39641.900000036,39641.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406510967,61909.00
07/27/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1406510105,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38619.4,38619.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406510967,61910.00
07/27/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1406510105,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36866.9,36866.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406510967,61911.00
07/27/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1406510105,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,34317.699999989,34317.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406510967,61912.00
07/27/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1406510105,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34708.800000012,34708.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406510967,61913.00
07/27/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1406510105,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,31046.5,31046.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406510967,61914.00
07/27/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1406510105,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31523.199999988,31523.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406510967,61915.00
07/27/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1406510105,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,29292.899999976,29292.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406510967,61916.00
07/27/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1406510105,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,34112.500000011,34112.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406510967,61917.00
07/27/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1406510105,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31511.7,31511.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406510967,61918.00
07/27/2014 21:30,2,0.020,ALERT,214.41,298.77,60.038,1406511004,"274151322000083","019011112586793",26.12,19.30,0,295.46,328.82,0.0,0.0,0.000,207412.6,207412.6,17649,0,0,0,L,1151911521,1,122.23,123.81,0100,14,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1406511039,61919.00
07/27/2014 21:30,2,0.018,ALERT,215.09,298.47,60.033,1406511004,"274151322000076","019011112586793",27.21,19.30,0,295.16,338.44,0.0,0.0,0.000,215330.4,215330.4,17630,0,0,0,L,1151911521,1,122.46,124.04,0100,17,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1406511041,61920.00
07/27/2014 21:30,2,0.000,ALERT,214.41,298.17,60.038,1406511004,"274151322000094","019011112586793",0.00,19.80,0,295.16,390.74,0.0,0.0,0.000,147781.2,147781.2,18002,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,117,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1406511043,61921.00
07/27/2014 21:30,2,0.043,ALERT,214.19,298.47,60.006,1406511004,"274151322000052","019011112586793",26.44,19.30,0,295.16,329.73,0.0,0.0,0.000,208189.0,208189.0,17592,0,0,0,L,1151911521,1,121.78,124.04,0100,17,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1406511045,61922.00
07/27/2014 21:30,2,0.021,ALERT,214.64,298.47,60.038,1406511004,"274151322000085","019011112586793",26.56,19.30,0,295.16,336.34,0.0,0.0,0.000,207257.9,207257.9,17548,0,0,0,L,1151911521,1,122.91,123.81,0100,17,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1406511047,61923.00
07/27/2014 21:30,2,0.031,ALERT,214.64,297.87,60.017,1406511004,"274151322000087","019011112586793",25.66,26.30,0,294.56,325.52,0.0,0.0,0.000,197811.4,197811.4,17584,0,0,0,L,1151911521,1,122.68,123.81,0100,23,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1406511049,61924.00
07/27/2014 21:30,2,0.008,ALERT,213.96,298.17,60.001,1406511004,"274151322000088","019011112586793",24.83,18.70,0,295.16,324.92,0.0,0.0,0.000,201166.9,201166.9,17567,0,0,0,L,1151911521,1,122.68,123.81,0100,14,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1406511051,61925.00
07/27/2014 21:30,2,0.012,ALERT,214.19,299.67,60.043,1406511004,"274151322000095","019011112586793",26.40,19.30,0,296.36,337.54,0.0,0.0,0.000,213308.0,213308.0,17619,0,0,0,L,1151911521,1,122.46,123.81,0100,15,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1406511053,61926.00
07/27/2014 21:30,2,0.000,ALERT,215.09,297.87,60.033,1406511004,"274151322000068","019011112586793",0.00,20.00,0,294.86,391.94,0.0,0.0,0.000,145861.7,145861.7,18058,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,115,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1406511054,61927.00
07/27/2014 21:30,2,0.016,ALERT,214.19,298.77,60.033,1406511004,"274151322000054","019011112586793",26.58,19.30,0,295.16,334.84,0.0,0.0,0.000,205313.5,205313.5,17700,0,0,0,L,1151911521,1,122.46,123.59,0100,17,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1406511056,61928.00
07/27/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1406511004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,34317.699999989,34317.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406511874,61929.00
07/27/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1406511004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34708.800000012,34708.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406511874,61930.00
07/27/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1406511004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,31046.5,31046.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406511874,61931.00
07/27/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1406511004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31523.199999988,31523.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406511874,61932.00
07/27/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1406511004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,29292.899999976,29292.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406511874,61933.00
07/27/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1406511004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,34112.500000011,34112.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406511874,61934.00
07/27/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1406511004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31511.7,31511.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406511874,61935.00
07/27/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1406511004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39641.900000036,39641.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406511874,61936.00
07/27/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1406511004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38619.4,38619.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406511874,61937.00
07/27/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1406511004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36866.9,36866.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406511874,61938.00
07/27/2014 21:45,2,0.000,ALERT,213.96,298.17,60.028,1406511904,"274151322000083","019011112586793",0.00,18.00,0,295.16,300.27,0.0,0.0,0.000,207412.6,207412.6,17651,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1406511939,61939.00
07/27/2014 21:45,2,0.000,ALERT,214.41,297.57,60.001,1406511904,"274151322000076","019011112586793",0.00,17.80,0,294.86,299.97,0.0,0.0,0.000,215330.4,215330.4,17632,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1406511941,61940.00
07/27/2014 21:45,2,0.000,ALERT,214.19,297.26,60.028,1406511904,"274151322000094","019011112586793",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,147781.2,147781.2,18004,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406511943,61941.00
07/27/2014 21:45,2,0.000,ALERT,213.74,298.47,60.054,1406511904,"274151322000052","019011112586793",0.00,17.80,0,294.86,300.27,0.0,0.0,0.000,208189.0,208189.0,17594,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1406511944,61942.00
07/27/2014 21:45,2,0.000,ALERT,214.19,297.87,60.017,1406511904,"274151322000085","019011112586793",0.00,17.80,0,295.16,299.97,0.0,0.0,0.000,207257.9,207257.9,17550,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1406511946,61943.00
07/27/2014 21:45,2,0.000,ALERT,214.19,297.57,60.028,1406511904,"274151322000087","019011112586793",0.00,24.30,0,293.96,299.37,0.0,0.0,0.000,197811.4,197811.4,17586,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1406511948,61944.00
07/27/2014 21:45,2,0.000,ALERT,213.51,297.87,60.028,1406511904,"274151322000088","019011112586793",0.00,17.80,0,294.86,299.67,0.0,0.0,0.000,201166.9,201166.9,17569,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1406511950,61945.00
07/27/2014 21:45,2,0.000,ALERT,213.96,298.77,60.028,1406511904,"274151322000095","019011112586793",0.00,18.00,0,296.06,300.57,0.0,0.0,0.000,213308.0,213308.0,17621,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1406511952,61946.00
07/27/2014 21:45,2,0.000,ALERT,214.64,296.96,60.028,1406511904,"274151322000068","019011112586793",0.00,18.70,0,294.26,298.77,0.0,0.0,0.000,145861.7,145861.7,18060,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406511954,61947.00
07/27/2014 21:45,2,0.000,ALERT,213.74,298.17,60.022,1406511904,"274151322000054","019011112586793",0.00,18.00,0,294.86,300.27,0.0,0.0,0.000,205313.5,205313.5,17702,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1406511956,61948.00
07/27/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1406511904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31523.199999988,31523.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406512773,61949.00
07/27/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1406511904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,29292.899999976,29292.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406512773,61950.00
07/27/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1406511904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,34112.500000011,34112.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406512773,61951.00
07/27/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1406511904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31511.7,31511.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406512773,61952.00
07/27/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1406511904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39641.900000036,39641.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406512773,61953.00
07/27/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1406511904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38619.4,38619.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406512773,61954.00
07/27/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1406511904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36866.9,36866.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406512773,61955.00
07/27/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1406511904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,34317.699999989,34317.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406512773,61956.00
07/27/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1406511904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34708.800000012,34708.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406512773,61957.00
07/27/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1406511904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,31046.5,31046.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406512773,61958.00
07/27/2014 22:00,2,0.000,ALERT,214.41,299.67,60.043,1406512804,"274151322000083","019011112586793",0.00,17.00,0,295.46,300.57,0.0,0.0,0.000,207412.6,207412.6,17653,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406512839,61959.00
07/27/2014 22:00,2,0.000,ALERT,215.09,298.77,60.006,1406512804,"274151322000076","019011112586793",0.00,17.00,0,295.46,300.57,0.0,0.0,0.000,215330.4,215330.4,17634,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406512841,61960.00
07/27/2014 22:00,2,0.000,ALERT,214.64,298.47,59.980,1406512804,"274151322000094","019011112586793",0.00,17.00,0,294.56,299.67,0.0,0.0,0.000,147781.2,147781.2,18006,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406512843,61961.00
07/27/2014 22:00,2,0.000,ALERT,214.19,299.67,60.006,1406512804,"274151322000052","019011112586793",0.00,17.00,0,294.86,300.57,0.0,0.0,0.000,208189.0,208189.0,17596,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406512845,61962.00
07/27/2014 22:00,2,0.000,ALERT,214.41,298.77,60.017,1406512804,"274151322000085","019011112586793",0.00,17.00,0,295.46,300.57,0.0,0.0,0.000,207257.9,207257.9,17552,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406512847,61963.00
07/27/2014 22:00,2,0.000,ALERT,214.64,298.77,60.017,1406512804,"274151322000087","019011112586793",0.00,22.50,0,294.56,299.67,0.0,0.0,0.000,197811.4,197811.4,17588,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406512849,61964.00
07/27/2014 22:00,2,0.000,ALERT,214.19,299.07,60.012,1406512804,"274151322000088","019011112586793",0.00,17.00,0,295.46,300.27,0.0,0.0,0.000,201166.9,201166.9,17571,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406512851,61965.00
07/27/2014 22:00,2,0.000,ALERT,214.41,299.97,60.017,1406512804,"274151322000095","019011112586793",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,213308.0,213308.0,17623,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406512852,61966.00
07/27/2014 22:00,2,0.000,ALERT,215.09,298.47,60.017,1406512804,"274151322000068","019011112586793",0.00,17.50,0,294.86,299.37,0.0,0.0,0.000,145861.7,145861.7,18062,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406512854,61967.00
07/27/2014 22:00,2,0.000,ALERT,214.41,299.37,60.012,1406512804,"274151322000054","019011112586793",0.00,17.30,0,295.16,300.57,0.0,0.0,0.000,205313.5,205313.5,17704,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406512856,61968.00
07/27/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1406512804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31511.7,31511.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406513673,61969.00
07/27/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1406512804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39641.900000036,39641.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406513673,61970.00
07/27/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1406512804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38619.4,38619.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406513673,61971.00
07/27/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1406512804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36866.9,36866.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406513673,61972.00
07/27/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1406512804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,34317.699999989,34317.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406513673,61973.00
07/27/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1406512804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34708.800000012,34708.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406513673,61974.00
07/27/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1406512804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,31046.5,31046.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406513673,61975.00
07/27/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1406512804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31523.199999988,31523.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406513673,61976.00
07/27/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1406512804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,29292.899999976,29292.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406513673,61977.00
07/27/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1406512804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,34112.500000011,34112.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406513673,61978.00
07/27/2014 22:15,2,0.000,ALERT,214.41,299.07,59.980,1406513704,"274151322000083","019011112586793",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,207412.6,207412.6,17655,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406513739,61979.00
07/27/2014 22:15,2,0.000,ALERT,215.09,298.17,59.985,1406513704,"274151322000076","019011112586793",0.00,16.00,0,296.36,301.17,0.0,0.0,0.000,215330.4,215330.4,17636,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406513741,61980.00
07/27/2014 22:15,2,0.000,ALERT,214.41,298.17,59.985,1406513704,"274151322000094","019011112586793",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,147781.2,147781.2,18008,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406513743,61981.00
07/27/2014 22:15,2,0.000,ALERT,214.19,299.37,59.948,1406513704,"274151322000052","019011112586793",0.00,16.00,0,296.36,301.47,0.0,0.0,0.000,208189.0,208189.0,17598,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406513745,61982.00
07/27/2014 22:15,2,0.000,ALERT,214.64,298.47,59.980,1406513704,"274151322000085","019011112586793",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,207257.9,207257.9,17554,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406513747,61983.00
07/27/2014 22:15,2,0.000,ALERT,214.41,298.17,59.996,1406513704,"274151322000087","019011112586793",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,197811.4,197811.4,17590,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406513748,61984.00
07/27/2014 22:15,2,0.000,ALERT,213.96,298.77,60.006,1406513704,"274151322000088","019011112586793",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,201166.9,201166.9,17573,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406513750,61985.00
07/27/2014 22:15,2,0.000,ALERT,214.41,299.37,59.985,1406513704,"274151322000095","019011112586793",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,213308.0,213308.0,17625,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406513752,61986.00
07/27/2014 22:15,2,0.000,ALERT,215.09,297.87,59.985,1406513704,"274151322000068","019011112586793",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,145861.7,145861.7,18064,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406513754,61987.00
07/27/2014 22:15,2,0.000,ALERT,214.19,299.07,60.022,1406513704,"274151322000054","019011112586793",0.00,16.30,0,296.36,301.17,0.0,0.0,0.000,205313.5,205313.5,17706,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406513756,61988.00
07/27/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1406513704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36866.9,36866.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406514573,61989.00
07/27/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1406513704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,34317.699999989,34317.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406514573,61990.00
07/27/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1406513704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34708.800000012,34708.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406514573,61991.00
07/27/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1406513704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,31046.5,31046.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406514573,61992.00
07/27/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1406513704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31523.199999988,31523.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406514573,61993.00
07/27/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1406513704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,29292.899999976,29292.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406514573,61994.00
07/27/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1406513704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,34112.500000011,34112.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406514573,61995.00
07/27/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1406513704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31511.7,31511.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406514573,61996.00
07/27/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1406513704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39641.900000036,39641.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406514573,61997.00
07/27/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1406513704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38619.4,38619.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406514573,61998.00
07/27/2014 22:30,2,0.000,ALERT,214.87,299.37,60.017,1406514604,"274151322000083","019011112586793",0.00,15.50,0,296.96,301.47,0.0,0.0,0.000,207412.6,207412.6,17657,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406514639,61999.00
07/27/2014 22:30,2,0.000,ALERT,215.32,298.47,60.012,1406514604,"274151322000076","019011112586793",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,215330.4,215330.4,17638,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406514640,62000.00
07/27/2014 22:30,2,0.000,ALERT,214.64,298.17,60.006,1406514604,"274151322000094","019011112586793",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,147781.2,147781.2,18010,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406514642,62001.00
07/27/2014 22:30,2,0.000,ALERT,214.41,298.77,60.012,1406514604,"274151322000052","019011112586793",0.00,15.50,0,296.06,301.47,0.0,0.0,0.000,208189.0,208189.0,17600,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406514644,62002.00
07/27/2014 22:30,2,0.000,ALERT,214.87,299.07,59.990,1406514604,"274151322000085","019011112586793",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,207257.9,207257.9,17556,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406514646,62003.00
07/27/2014 22:30,2,0.000,ALERT,214.64,297.87,60.006,1406514604,"274151322000087","019011112586793",0.00,19.80,0,295.76,300.57,0.0,0.0,0.000,197811.4,197811.4,17592,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406514648,62004.00
07/27/2014 22:30,2,0.000,ALERT,214.41,298.47,60.012,1406514604,"274151322000088","019011112586793",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,201166.9,201166.9,17575,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406514650,62005.00
07/27/2014 22:30,2,0.000,ALERT,214.64,299.67,60.017,1406514604,"274151322000095","019011112586793",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,213308.0,213308.0,17627,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406514651,62006.00
07/27/2014 22:30,2,0.000,ALERT,215.32,297.87,60.012,1406514604,"274151322000068","019011112586793",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,145861.7,145861.7,18066,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406514653,62007.00
07/27/2014 22:30,2,0.000,ALERT,214.41,298.77,60.006,1406514604,"274151322000054","019011112586793",0.00,15.80,0,296.66,301.47,0.0,0.0,0.000,205313.5,205313.5,17708,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406514655,62008.00
07/27/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1406514604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,31046.5,31046.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406515473,62009.00
07/27/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1406514604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31523.199999988,31523.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406515473,62010.00
07/27/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1406514604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,29292.899999976,29292.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406515473,62011.00
07/27/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1406514604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,34112.500000011,34112.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406515473,62012.00
07/27/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1406514604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31511.7,31511.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406515473,62013.00
07/27/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1406514604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39641.900000036,39641.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406515473,62014.00
07/27/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1406514604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38619.4,38619.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406515473,62015.00
07/27/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1406514604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36866.9,36866.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406515473,62016.00
07/27/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1406514604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,34317.699999989,34317.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406515473,62017.00
07/27/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1406514604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34708.800000012,34708.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406515473,62018.00
07/27/2014 22:45,2,0.000,ALERT,213.96,298.17,60.065,1406515503,"274151322000083","019011112586793",0.00,15.00,0,295.76,301.17,0.0,0.0,0.000,207412.6,207412.6,17659,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406515539,62019.00
07/27/2014 22:45,2,0.000,ALERT,214.41,297.26,60.033,1406515503,"274151322000076","019011112586793",0.00,15.00,0,295.76,301.17,0.0,0.0,0.000,215330.4,215330.4,17640,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406515541,62020.00
07/27/2014 22:45,2,0.000,ALERT,213.96,297.26,60.033,1406515503,"274151322000094","019011112586793",0.00,15.00,0,295.46,300.27,0.0,0.0,0.000,147781.2,147781.2,18012,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406515543,62021.00
07/27/2014 22:45,2,0.000,ALERT,213.96,297.87,60.028,1406515503,"274151322000052","019011112586793",0.00,15.00,0,295.76,301.17,0.0,0.0,0.000,208189.0,208189.0,17602,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406515544,62022.00
07/27/2014 22:45,2,0.000,ALERT,214.19,297.57,60.006,1406515503,"274151322000085","019011112586793",0.00,15.00,0,296.06,301.17,0.0,0.0,0.000,207257.9,207257.9,17558,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406515546,62023.00
07/27/2014 22:45,2,0.000,ALERT,213.96,297.26,60.022,1406515503,"274151322000087","019011112586793",0.00,18.70,0,295.16,300.27,0.0,0.0,0.000,197811.4,197811.4,17594,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406515548,62024.00
07/27/2014 22:45,2,0.000,ALERT,213.51,297.57,60.028,1406515503,"274151322000088","019011112586793",0.00,15.30,0,295.76,300.87,0.0,0.0,0.000,201166.9,201166.9,17577,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406515550,62025.00
