ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/27/2014 22:45,2,0.000,ALERT,213.96,298.77,60.028,1406515503,"274151322000095","019011112586793",0.00,15.00,0,296.96,301.77,0.0,0.0,0.000,213308.0,213308.0,17629,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406515552,62026.00
07/27/2014 22:45,2,0.000,ALERT,214.64,296.96,60.022,1406515503,"274151322000068","019011112586793",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,145861.7,145861.7,18068,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406515554,62027.00
07/27/2014 22:45,2,0.000,ALERT,213.96,298.47,60.033,1406515503,"274151322000054","019011112586793",0.00,15.50,0,295.46,301.47,0.0,0.0,0.000,205313.5,205313.5,17710,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406515556,62028.00
07/27/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1406515503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,34112.500000011,34112.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406516372,62029.00
07/27/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1406515503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31511.7,31511.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406516372,62030.00
07/27/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1406515503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39641.900000036,39641.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406516372,62031.00
07/27/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1406515503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38619.4,38619.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406516372,62032.00
07/27/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1406515503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36866.9,36866.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406516372,62033.00
07/27/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1406515503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,34317.699999989,34317.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406516372,62034.00
07/27/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1406515503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34708.800000012,34708.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406516372,62035.00
07/27/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1406515503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,31046.5,31046.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406516372,62036.00
07/27/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1406515503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31523.199999988,31523.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406516372,62037.00
07/27/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1406515503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,29292.899999976,29292.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406516372,62038.00
07/27/2014 23:00,2,0.000,ALERT,215.32,299.97,60.033,1406516405,"274151322000083","019011112586793",0.00,14.70,0,296.96,301.77,0.0,0.0,0.000,207412.6,207412.6,17661,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406516440,62039.00
07/27/2014 23:00,2,0.000,ALERT,215.54,299.37,60.033,1406516405,"274151322000076","019011112586793",0.00,14.70,0,296.36,301.77,0.0,0.0,0.000,215330.4,215330.4,17642,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406516442,62040.00
07/27/2014 23:00,2,0.000,ALERT,215.09,299.07,60.038,1406516405,"274151322000094","019011112586793",0.00,14.30,0,296.06,300.87,0.0,0.0,0.000,147781.2,147781.2,18014,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406516444,62041.00
07/27/2014 23:00,2,0.000,ALERT,215.09,300.27,60.028,1406516405,"274151322000052","019011112586793",0.00,14.70,0,295.76,302.07,0.0,0.0,0.000,208189.0,208189.0,17604,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406516446,62042.00
07/27/2014 23:00,2,0.000,ALERT,215.32,299.67,60.038,1406516405,"274151322000085","019011112586793",0.00,14.70,0,296.66,301.77,0.0,0.0,0.000,207257.9,207257.9,17560,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406516448,62043.00
07/27/2014 23:00,2,0.000,ALERT,215.32,298.77,60.038,1406516405,"274151322000087","019011112586793",0.00,17.80,0,295.46,300.87,0.0,0.0,0.000,197811.4,197811.4,17596,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406516450,62044.00
07/27/2014 23:00,2,0.000,ALERT,214.87,299.37,60.033,1406516405,"274151322000088","019011112586793",0.00,14.70,0,296.36,301.17,0.0,0.0,0.000,201166.9,201166.9,17579,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406516452,62045.00
07/27/2014 23:00,2,0.000,ALERT,215.09,300.27,60.028,1406516405,"274151322000095","019011112586793",0.00,14.30,0,297.57,302.37,0.0,0.0,0.000,213308.0,213308.0,17631,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406516453,62046.00
07/27/2014 23:00,2,0.000,ALERT,215.77,298.77,60.022,1406516405,"274151322000068","019011112586793",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,145861.7,145861.7,18070,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406516455,62047.00
07/27/2014 23:00,2,0.000,ALERT,215.09,300.27,60.038,1406516405,"274151322000054","019011112586793",0.00,15.00,0,296.66,301.77,0.0,0.0,0.000,205313.5,205313.5,17712,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406516457,62048.00
07/27/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1406516405,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38619.4,38619.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406517274,62049.00
07/27/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1406516405,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36866.9,36866.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406517274,62050.00
07/27/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1406516405,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,34317.699999989,34317.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406517274,62051.00
07/27/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1406516405,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34708.800000012,34708.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406517274,62052.00
07/27/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1406516405,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,31046.5,31046.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406517274,62053.00
07/27/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1406516405,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31523.199999988,31523.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406517274,62054.00
07/27/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1406516405,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,29292.899999976,29292.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406517274,62055.00
07/27/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1406516405,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,34112.500000011,34112.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406517274,62056.00
07/27/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1406516405,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31511.7,31511.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406517274,62057.00
07/27/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1406516405,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39641.900000036,39641.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406517274,62058.00
07/27/2014 23:15,2,0.000,ALERT,214.64,299.07,59.990,1406517304,"274151322000083","019011112586793",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,207412.6,207412.6,17663,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406517339,62059.00
07/27/2014 23:15,2,0.000,ALERT,215.32,299.07,59.996,1406517304,"274151322000076","019011112586793",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,215330.4,215330.4,17644,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406517341,62060.00
07/27/2014 23:15,2,0.000,ALERT,214.64,298.47,60.001,1406517304,"274151322000094","019011112586793",0.00,14.00,0,297.57,300.87,0.0,0.0,0.000,147781.2,147781.2,18016,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406517343,62061.00
07/27/2014 23:15,2,0.000,ALERT,214.41,298.77,60.001,1406517304,"274151322000052","019011112586793",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,208189.0,208189.0,17606,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406517345,62062.00
07/27/2014 23:15,2,0.000,ALERT,214.87,299.37,60.001,1406517304,"274151322000085","019011112586793",0.00,14.30,0,298.17,301.47,0.0,0.0,0.000,207257.9,207257.9,17562,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406517347,62063.00
07/27/2014 23:15,2,0.000,ALERT,214.87,297.87,60.012,1406517304,"274151322000087","019011112586793",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,197811.4,197811.4,17598,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406517349,62064.00
07/27/2014 23:15,2,0.000,ALERT,214.41,298.47,60.001,1406517304,"274151322000088","019011112586793",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,201166.9,201166.9,17581,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406517351,62065.00
07/27/2014 23:15,2,0.000,ALERT,214.87,299.97,60.001,1406517304,"274151322000095","019011112586793",0.00,14.00,0,299.37,302.68,0.0,0.0,0.000,213308.0,213308.0,17633,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406517352,62066.00
07/27/2014 23:15,2,0.000,ALERT,215.32,298.47,60.012,1406517304,"274151322000068","019011112586793",0.00,15.00,0,297.57,300.87,0.0,0.0,0.000,145861.7,145861.7,18072,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406517354,62067.00
07/27/2014 23:15,2,0.000,ALERT,214.41,299.37,59.996,1406517304,"274151322000054","019011112586793",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,205313.5,205313.5,17714,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406517356,62068.00
07/27/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1406517304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34708.800000012,34708.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406518175,62069.00
07/27/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1406517304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,31046.5,31046.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406518175,62070.00
07/27/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1406517304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31523.199999988,31523.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406518175,62071.00
07/27/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1406517304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,29292.899999976,29292.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406518175,62072.00
07/27/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1406517304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,34112.500000011,34112.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406518175,62073.00
07/27/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1406517304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31511.7,31511.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406518175,62074.00
07/27/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1406517304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39641.900000036,39641.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406518175,62075.00
07/27/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1406517304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38619.4,38619.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406518175,62076.00
07/27/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1406517304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36866.9,36866.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406518175,62077.00
07/27/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1406517304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,34317.699999989,34317.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406518175,62078.00
07/27/2014 23:30,2,0.000,ALERT,213.96,298.47,60.017,1406518204,"274151322000083","019011112586793",0.00,13.70,0,296.06,301.47,0.0,0.0,0.000,207412.6,207412.6,17665,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406518239,62079.00
07/27/2014 23:30,2,0.000,ALERT,214.64,297.57,60.012,1406518204,"274151322000076","019011112586793",0.00,14.00,0,295.76,301.47,0.0,0.0,0.000,215330.4,215330.4,17646,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406518241,62080.00
07/27/2014 23:30,2,0.000,ALERT,213.96,296.96,60.001,1406518204,"274151322000094","019011112586793",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,147781.2,147781.2,18018,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406518242,62081.00
07/27/2014 23:30,2,0.000,ALERT,213.74,298.17,60.012,1406518204,"274151322000052","019011112586793",0.00,14.00,0,295.76,301.47,0.0,0.0,0.000,208189.0,208189.0,17608,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406518244,62082.00
07/27/2014 23:30,2,0.000,ALERT,213.96,297.57,59.985,1406518204,"274151322000085","019011112586793",0.00,14.00,0,295.76,301.17,0.0,0.0,0.000,207257.9,207257.9,17564,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406518246,62083.00
07/27/2014 23:30,2,0.000,ALERT,213.96,297.26,60.012,1406518204,"274151322000087","019011112586793",0.00,16.30,0,295.16,300.57,0.0,0.0,0.000,197811.4,197811.4,17600,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406518248,62084.00
07/27/2014 23:30,2,0.000,ALERT,213.51,297.57,59.975,1406518204,"274151322000088","019011112586793",0.00,14.30,0,295.76,300.87,0.0,0.0,0.000,201166.9,201166.9,17583,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406518250,62085.00
07/27/2014 23:30,2,0.000,ALERT,213.74,298.47,60.006,1406518204,"274151322000095","019011112586793",0.00,13.70,0,296.96,301.77,0.0,0.0,0.000,213308.0,213308.0,17635,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406518252,62086.00
07/27/2014 23:30,2,0.000,ALERT,214.19,296.96,60.006,1406518204,"274151322000068","019011112586793",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,145861.7,145861.7,18074,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406518253,62087.00
07/27/2014 23:30,2,0.000,ALERT,213.74,298.17,59.975,1406518204,"274151322000054","019011112586793",0.00,14.30,0,295.76,301.47,0.0,0.0,0.000,205313.5,205313.5,17716,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406518255,62088.00
07/27/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1406518204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,29292.899999976,29292.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406519073,62089.00
07/27/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1406518204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,34112.500000011,34112.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406519073,62090.00
07/27/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1406518204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31511.7,31511.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406519073,62091.00
07/27/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1406518204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39641.900000036,39641.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406519073,62092.00
07/27/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1406518204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38619.4,38619.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406519073,62093.00
07/27/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1406518204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36866.9,36866.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406519073,62094.00
07/27/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1406518204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,34317.699999989,34317.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406519073,62095.00
07/27/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1406518204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34708.800000012,34708.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406519073,62096.00
07/27/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1406518204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,31046.5,31046.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406519073,62097.00
07/27/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1406518204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31523.199999988,31523.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406519073,62098.00
07/27/2014 23:45,2,0.000,ALERT,214.64,299.07,60.028,1406519104,"274151322000083","019011112586793",0.00,13.70,0,295.16,300.57,0.0,0.0,0.000,207412.6,207412.6,17667,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406519138,62099.00
07/27/2014 23:45,2,0.000,ALERT,215.09,298.77,60.028,1406519104,"274151322000076","019011112586793",0.00,14.00,0,295.16,300.87,0.0,0.0,0.000,215330.4,215330.4,17648,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406519140,62100.00
07/27/2014 23:45,2,0.000,ALERT,214.64,298.47,60.049,1406519104,"274151322000094","019011112586793",0.00,13.30,0,294.56,299.67,0.0,0.0,0.000,147781.2,147781.2,18020,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406519142,62101.00
07/27/2014 23:45,2,0.000,ALERT,214.64,299.37,60.028,1406519104,"274151322000052","019011112586793",0.00,13.70,0,294.86,300.87,0.0,0.0,0.000,208189.0,208189.0,17610,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406519144,62102.00
07/27/2014 23:45,2,0.000,ALERT,214.87,299.07,60.033,1406519104,"274151322000085","019011112586793",0.00,13.70,0,295.16,300.57,0.0,0.0,0.000,207257.9,207257.9,17566,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406519146,62103.00
07/27/2014 23:45,2,0.000,ALERT,214.64,297.87,60.028,1406519104,"274151322000087","019011112586793",0.00,15.80,0,294.26,299.67,0.0,0.0,0.000,197811.4,197811.4,17602,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406519148,62104.00
07/27/2014 23:45,2,0.000,ALERT,214.41,298.77,60.028,1406519104,"274151322000088","019011112586793",0.00,14.00,0,294.86,300.27,0.0,0.0,0.000,201166.9,201166.9,17585,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406519150,62105.00
07/27/2014 23:45,2,0.000,ALERT,214.87,299.67,60.028,1406519104,"274151322000095","019011112586793",0.00,13.30,0,296.06,301.17,0.0,0.0,0.000,213308.0,213308.0,17637,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406519152,62106.00
07/27/2014 23:45,2,0.000,ALERT,215.54,298.17,60.043,1406519104,"274151322000068","019011112586793",0.00,14.30,0,294.26,299.37,0.0,0.0,0.000,145861.7,145861.7,18076,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406519153,62107.00
07/27/2014 23:45,2,0.000,ALERT,214.64,299.07,60.028,1406519104,"274151322000054","019011112586793",0.00,14.30,0,294.86,300.87,0.0,0.0,0.000,205313.5,205313.5,17718,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406519155,62108.00
07/27/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1406519104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39641.900000036,39641.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406519973,62109.00
07/27/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1406519104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38619.4,38619.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406519973,62110.00
07/27/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1406519104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36866.9,36866.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406519973,62111.00
07/27/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1406519104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,34317.699999989,34317.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406519973,62112.00
07/27/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1406519104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34708.800000012,34708.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406519973,62113.00
07/27/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1406519104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,31046.5,31046.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406519973,62114.00
07/27/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1406519104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31523.199999988,31523.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406519973,62115.00
07/27/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1406519104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,29292.899999976,29292.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406519973,62116.00
07/27/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1406519104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,34112.500000011,34112.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406519973,62117.00
07/27/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1406519104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31511.7,31511.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406519973,62118.00
